Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,16.73,7.57
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,31.15,21.25
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,46.63,35.34
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,63.43,50.5
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,79.85,65.17
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,95.45,78.92
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,110.87,92.32
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,183.26,155.99
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,246.77,210.6
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,226.02,191.51
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,205.92,173.17
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,298.32,252.6
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,376.89,318.39
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,388.66,327.15
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,398.96,334.8
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,402.6,336.42
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,411.02,341.74
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,344.35,285.71
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,285.1,235.98
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,268.7,222.17
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,253.11,209.0
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,236.89,195.36
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,221.46,182.46
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,174.23,143.29
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,127.74,104.66
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,121.73,99.75
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,115.73,94.79
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,86.35,69.68
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,55.67,43.2
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,50.34,40.6
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,45.01,35.82
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,39.69,31.0
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,34.37,26.14
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,28.18,20.45
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,22.0,14.68
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,16.26,9.24
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,10.54,3.78
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.14,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.07,5.45
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.56,16.43
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,37.26,27.1
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,50.82,39.3
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,64.16,51.18
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,76.82,62.28
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,89.39,73.12
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,221.27,187.79
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,335.61,281.93
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,301.07,250.91
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,255.52,211.93
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,246.33,203.85
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,237.58,195.97
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,221.91,182.61
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,200.43,164.53
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,195.11,159.71
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,190.08,155.11
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,112.64,90.7
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,37.12,26.51
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,108.59,87.5
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,178.19,145.07
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,148.46,120.25
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,119.45,96.26
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,147.26,119.3
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,172.95,140.07
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,152.22,123.39
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,132.47,107.65
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,110.95,89.78
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,89.56,71.85
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,81.38,68.31
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,73.39,61.41
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,64.93,53.91
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,56.4,46.24
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,46.8,37.54
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,37.05,28.53
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,27.76,19.76
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,18.48,10.93
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,10.98,2.95
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,100.74,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,255.05,194.17
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,334.63,280.18
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,418.34,355.42
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,317.85,272.01
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,187.13,158.46
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,212.64,180.49
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,237.72,201.27
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,282.12,238.0
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,325.98,273.32
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,337.33,280.98
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,347.69,287.83
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,340.56,280.16
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,333.04,272.36
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,300.15,244.31
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,277.93,225.0
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,327.0,264.15
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,364.38,292.97
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,363.93,291.86
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,362.04,289.65
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,444.81,353.65
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,496.33,388.57
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,455.82,352.19
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,413.34,313.87
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,367.38,271.54
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,319.89,227.52
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,270.3,182.58
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,215.02,134.4
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,163.06,92.7
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,111.42,59.13
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,59.81,47.56
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,53.54,42.24
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,50.96,40.11
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,48.34,37.89
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,45.17,35.16
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,41.99,32.3
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,36.4,27.08
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,30.72,21.52
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.78,11.48
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,136.83,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,322.78,248.07
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,402.75,339.9
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,485.83,415.42
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,540.53,462.96
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,594.65,507.24
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,631.7,536.52
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,661.06,558.01
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,683.93,572.94
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,703.92,585.22
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,714.0,590.26
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,720.71,592.75
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,720.39,590.25
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,716.46,584.48
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,705.8,574.32
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,691.55,561.35
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,670.84,542.28
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,646.83,520.54
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,618.38,496.11
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,586.88,468.85
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,550.49,436.62
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,511.58,401.78
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,468.79,363.86
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,423.99,323.4
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,375.67,278.83
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,326.11,232.8
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,274.97,186.49
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,223.29,140.91
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,170.08,97.78
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,117.46,63.1
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,58.23,46.71
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,49.74,39.33
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,48.2,38.03
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,46.69,36.72
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,43.44,33.9
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,40.17,30.94
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,35.41,26.45
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,30.64,21.69
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,21.7,11.85
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,98.51,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,250.62,191.97
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,330.8,280.01
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,415.45,356.98
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,472.82,407.87
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,530.27,456.46
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,570.01,489.14
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,608.07,519.23
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,629.99,534.76
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,653.18,550.69
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,666.3,559.31
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,676.21,565.28
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,678.81,564.43
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,678.01,560.91
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,669.38,551.57
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,657.39,539.6
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,536.21,438.98
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,418.43,340.96
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,503.71,409.54
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,564.83,454.57
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,486.6,389.28
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,414.52,330.46
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,381.61,302.76
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,349.33,275.21
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,327.29,252.88
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,297.32,222.81
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,230.48,174.45
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,191.11,151.66
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,151.31,120.7
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,119.97,96.44
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,109.03,87.65
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,98.78,83.07
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,87.09,72.83
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,75.26,62.35
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,63.3,51.71
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,51.22,40.77
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,38.61,29.16
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,25.56,17.04
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,15.4,6.87
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.46,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.73,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,63.02,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,178.73,133.38
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,255.16,212.78
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,336.77,286.41
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,392.12,335.08
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,448.21,382.44
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,491.63,418.31
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,538.83,455.9
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,567.18,476.72
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,593.11,495.14
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,328.72,278.89
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,49.48,37.21
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,63.25,49.09
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,77.05,60.69
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,89.31,71.0
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,101.52,81.24
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,113.64,91.18
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,125.62,100.95
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,67.75,52.19
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,10.59,3.44
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,19.87,11.39
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,29.15,19.29
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,55.3,41.55
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,81.52,63.74
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,100.44,79.69
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,118.75,95.11
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,96.61,76.64
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,74.37,58.0
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,124.47,92.06
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,156.94,114.11
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,127.1,100.73
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,119.9,101.67
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,107.8,91.16
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,99.14,83.59
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,84.2,70.4
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,69.09,56.8
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,53.1,42.08
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,36.88,27.01
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,22.71,12.98
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,7.91,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.09,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,109.01,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,273.02,203.72
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,353.44,292.24
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,438.34,368.27
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,495.37,417.82
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,548.16,461.82
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,438.79,370.27
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,296.52,249.52
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,495.0,414.96
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,675.69,555.25
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,687.8,559.52
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,691.73,558.88
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,694.17,557.45
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,693.16,553.05
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,684.43,544.35
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,672.24,532.97
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,655.09,516.99
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,634.54,498.24
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,607.58,474.86
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,577.58,448.83
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,543.44,419.36
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,506.47,387.09
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,465.04,351.3
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,421.54,313.04
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,374.95,271.56
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,326.79,228.19
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,276.41,183.46
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,225.38,139.19
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,172.93,96.9
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,120.76,61.9
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,68.19,40.54
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,52.11,40.09
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,44.04,33.2
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,42.4,31.89
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,40.28,30.14
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,38.21,28.33
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,33.83,24.33
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,29.44,20.1
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,21.97,12.32
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.34,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,68.25,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,187.68,139.13
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,248.16,204.96
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,311.88,262.21
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,357.86,302.29
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,403.89,340.61
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,443.19,372.95
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,481.92,403.88
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,579.73,481.14
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,667.41,547.93
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,681.21,556.17
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,691.75,562.24
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,536.86,435.96
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,365.08,294.37
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,423.65,340.99
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,468.48,375.13
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,235.65,189.68
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,11.47,3.9
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,132.11,103.59
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,249.71,197.68
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,202.36,159.21
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,160.67,125.61
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,285.87,222.88
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,383.13,291.49
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,311.79,236.03
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,261.05,199.85
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,248.55,185.91
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,229.16,165.67
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,188.21,122.19
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,125.57,66.84
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,74.41,44.7
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,56.99,44.32
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,54.13,42.03
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,51.22,39.64
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,48.16,37.11
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,45.1,34.45
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,36.27,26.46
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,31.2,21.59
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,26.63,16.28
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.29,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,108.09,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,271.17,206.28
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,353.77,299.75
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,440.86,381.04
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,501.79,436.54
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,558.44,486.24
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,599.27,521.25
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,638.12,553.38
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,665.68,574.12
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,690.4,592.11
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,703.3,600.13
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,712.84,605.42
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,709.51,600.31
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,707.71,596.02
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,698.95,587.07
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,686.71,575.22
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,668.39,558.31
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,646.78,538.54
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,620.09,514.41
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,590.38,487.42
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,488.98,400.95
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,394.61,321.78
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,350.9,285.11
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,311.65,252.47
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,309.32,247.31
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,298.28,233.42
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,261.75,202.6
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,228.69,175.53
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,196.44,148.61
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,164.98,124.61
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,105.41,76.5
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,56.18,45.59
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,54.87,44.51
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,53.63,43.45
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,50.66,40.82
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,43.59,34.32
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,38.68,29.64
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,33.72,24.7
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,28.16,18.41
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,24.1,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,13.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,115.3,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,286.48,220.62
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,369.33,314.46
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,456.57,394.44
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,515.56,447.21
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,569.63,493.61
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,610.54,526.57
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,649.34,556.35
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,675.65,574.86
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,699.03,590.66
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,712.95,598.3
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,723.46,603.22
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,724.91,601.2
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,718.43,593.06
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,709.79,583.85
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,697.63,571.84
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,678.21,553.46
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,655.54,532.5
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,628.43,508.88
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,598.31,482.55
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,563.31,451.16
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,525.76,417.26
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,484.09,380.24
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,440.45,340.81
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,393.33,297.51
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,341.37,249.82
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,290.27,203.57
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,238.78,157.56
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,185.52,112.54
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,132.7,74.16
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,80.33,48.76
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,57.71,46.99
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,56.05,45.61
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,54.44,44.22
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,51.05,41.31
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,43.53,34.49
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,39.04,30.2
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,34.53,25.66
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,29.71,20.08
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.17,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,103.23,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,261.12,199.36
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,344.02,289.41
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,431.62,367.49
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,404.33,346.28
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,374.72,321.28
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,411.94,352.24
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,448.51,381.12
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,467.08,393.42
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,483.11,403.42
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,597.81,494.92
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,701.37,573.54
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,703.49,571.38
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,702.15,567.69
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,694.02,558.53
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,682.44,546.82
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,532.74,428.3
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,381.25,306.67
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,369.08,297.32
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,356.82,287.01
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,364.09,291.8
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,367.89,293.27
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,380.12,300.61
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,379.76,296.24
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,294.45,230.35
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,231.89,184.89
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,238.27,185.97
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,231.92,175.25
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,201.35,147.68
