Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,166.33,119.09
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,108.44,75.42
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,61.34,49.63
2016,1,11,15,45,752.0,75.5,1.1,11.0,351.0,59.02,47.73
2016,1,11,16,0,722.0,71.0,1.0,11.0,307.0,51.68,41.22
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.0,48.72,38.65
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,45.75,35.95
2016,1,11,16,45,558.0,51.5,0.85,9.5,165.5,40.11,30.69
2016,1,11,17,0,488.0,43.0,0.8,9.0,118.0,34.35,25.11
2016,1,11,17,15,363.0,32.0,0.85,8.5,75.5,26.03,16.73
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,17.46,0.0
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,9.55,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,121.55,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,299.88,228.74
2016,1,12,8,15,505.0,35.5,3.35,4.5,108.0,380.81,320.13
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,460.33,392.56
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,518.62,442.65
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,576.49,489.4
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.5,616.06,518.69
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,653.62,544.41
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.0,679.55,560.25
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,702.59,573.3
2016,1,12,10,15,881.0,71.5,2.05,12.0,475.0,710.2,574.41
2016,1,12,10,30,899.0,74.0,1.9,13.0,513.0,720.04,577.17
2016,1,12,10,45,912.0,75.5,1.8,14.0,544.0,721.79,574.31
2016,1,12,11,0,925.0,77.0,1.7,15.0,575.0,720.02,568.89
2016,1,12,11,15,933.5,78.0,1.6,15.0,599.0,711.08,559.87
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,698.6,548.26
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.5,679.95,531.1
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,657.91,511.39
2016,1,12,12,15,956.0,79.5,1.25,16.0,661.5,630.74,489.07
2016,1,12,12,30,958.0,80.0,1.2,16.0,669.0,600.48,464.13
2016,1,12,12,45,958.0,79.5,1.15,16.0,667.5,565.29,435.06
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,527.44,403.35
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,485.57,367.86
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,441.64,329.9
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,394.52,288.85
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,345.97,245.8
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,295.32,200.56
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,243.98,155.46
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.0,190.85,111.75
2016,1,12,15,0,888.0,71.0,0.7,16.0,490.0,138.17,74.19
2016,1,12,15,15,868.0,68.5,0.55,15.5,450.5,78.6,42.62
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,50.66,39.45
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,49.18,38.29
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,47.72,37.08
2016,1,12,16,15,747.5,55.5,0.3,14.5,273.0,44.95,34.7
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,42.19,32.23
2016,1,12,16,45,635.5,45.0,0.55,13.5,175.5,37.98,28.31
2016,1,12,17,0,567.0,39.0,0.7,13.0,126.0,33.77,24.2
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.0,25.98,16.53
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,16.5,0.82
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,9.1,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.0,2.55,6.0,30.0,116.48,0.0
2016,1,13,8,0,380.0,28.0,2.9,7.0,60.0,289.35,218.53
2016,1,13,8,15,484.0,37.0,2.8,7.5,106.5,370.74,307.94
2016,1,13,8,30,588.0,46.0,2.7,8.0,153.0,456.68,384.26
2016,1,13,8,45,649.5,52.0,2.65,8.5,202.5,508.87,429.73
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,567.26,477.46
2016,1,13,9,15,750.0,62.5,2.8,10.0,299.5,607.71,508.82
2016,1,13,9,30,789.0,67.0,3.0,11.0,347.0,646.18,536.96
2016,1,13,9,45,816.0,70.0,3.2,12.0,390.5,672.12,554.54
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,695.19,569.55
2016,1,13,10,15,861.5,75.5,3.5,13.5,472.0,708.57,577.62
2016,1,13,10,30,880.0,78.0,3.6,14.0,510.0,718.6,583.19
2016,1,13,10,45,892.5,80.5,3.7,14.5,541.0,716.16,579.43
2016,1,13,11,0,905.0,83.0,3.8,15.0,572.0,715.34,576.77
2016,1,13,11,15,913.5,84.0,3.8,15.0,596.0,706.64,568.52
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,694.47,557.59
2016,1,13,11,45,927.5,86.0,3.85,15.5,635.5,676.92,541.61
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,656.02,522.93
2016,1,13,12,15,935.5,87.5,3.9,16.0,658.5,629.59,500.61
2016,1,13,12,30,938.0,88.0,3.9,16.0,666.0,600.12,475.55
2016,1,13,12,45,938.0,87.5,3.9,16.5,664.5,565.48,445.2
2016,1,13,13,0,938.0,87.0,3.9,17.0,663.0,528.22,412.26
2016,1,13,13,15,934.5,86.5,3.85,17.0,653.5,486.99,376.23
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,443.73,337.77
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,397.16,295.98
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,349.22,252.38
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,298.85,206.64
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,247.88,161.12
2016,1,13,14,45,883.0,79.0,3.65,17.0,522.5,189.75,112.44
2016,1,13,15,0,868.0,77.0,3.6,17.0,489.0,137.25,73.96
2016,1,13,15,15,847.5,74.5,3.35,16.5,449.5,84.88,47.0
2016,1,13,15,30,827.0,72.0,3.1,16.0,410.0,55.07,43.14
2016,1,13,15,45,796.5,68.5,2.85,15.5,365.5,53.33,41.81
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,51.62,40.46
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,48.58,37.94
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,45.54,35.3
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,37.53,28.06
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,33.37,24.06
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,25.46,16.27
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,17.31,2.69
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,89.24,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,231.19,173.56
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.5,314.33,259.99
2016,1,14,8,30,483.0,55.0,3.0,10.0,144.0,401.92,337.33
2016,1,14,8,45,553.5,62.5,3.0,11.0,192.0,465.67,391.4
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,529.77,443.14
2016,1,14,9,15,667.0,75.5,3.25,12.5,286.5,572.47,477.25
2016,1,14,9,30,710.0,81.0,3.5,13.0,333.0,613.59,509.02
2016,1,14,9,45,742.5,84.5,3.8,14.0,376.5,642.93,529.94
2016,1,14,10,0,775.0,88.0,4.1,15.0,420.0,666.31,545.81
2016,1,14,10,15,571.0,142.0,4.15,15.5,398.5,577.41,471.73
2016,1,14,10,30,367.0,196.0,4.2,16.0,377.0,475.11,387.08
2016,1,14,10,45,444.0,190.5,4.3,16.5,422.5,527.03,427.41
2016,1,14,11,0,521.0,185.0,4.4,17.0,468.0,564.6,455.51
2016,1,14,11,15,366.5,228.5,4.4,17.0,432.0,483.36,389.0
2016,1,14,11,30,212.0,272.0,4.4,17.0,396.0,406.41,325.75
2016,1,14,11,45,407.0,229.0,4.45,17.5,473.5,493.54,395.08
2016,1,14,12,0,602.0,186.0,4.5,18.0,551.0,554.92,442.04
2016,1,14,12,15,445.5,235.0,4.55,18.0,507.0,488.65,387.88
2016,1,14,12,30,289.0,284.0,4.6,18.0,463.0,423.31,335.1
2016,1,14,12,45,313.5,278.5,4.65,18.5,472.5,415.26,327.46
2016,1,14,13,0,338.0,273.0,4.7,19.0,482.0,404.8,317.44
2016,1,14,13,15,330.5,270.5,4.7,19.0,472.0,380.37,296.91
2016,1,14,13,30,323.0,268.0,4.7,19.0,462.0,355.76,276.08
2016,1,14,13,45,588.0,184.0,4.75,19.0,526.0,359.86,272.6
2016,1,14,14,0,853.0,100.0,4.8,19.0,590.0,342.36,248.12
2016,1,14,14,15,842.5,98.5,4.75,19.0,564.5,294.03,204.4
2016,1,14,14,30,832.0,97.0,4.7,19.0,539.0,245.36,161.11
2016,1,14,14,45,819.5,93.5,4.7,19.0,507.5,194.64,118.49
2016,1,14,15,0,807.0,90.0,4.7,19.0,476.0,144.3,81.25
2016,1,14,15,15,785.5,87.0,4.5,18.5,437.0,94.58,54.93
2016,1,14,15,30,764.0,84.0,4.3,18.0,398.0,64.06,50.63
2016,1,14,15,45,733.5,79.5,4.1,18.0,354.5,56.25,43.92
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,54.29,42.28
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,51.06,39.64
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,47.79,36.85
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,42.69,32.2
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,37.51,27.27
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,28.42,18.56
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,19.03,4.71
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,10.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.0,12.5,4.4,6.5,32.5,136.96,0.0
2016,1,15,8,0,458.0,25.0,4.5,7.0,65.0,324.14,247.77
2016,1,15,8,15,561.0,32.5,4.4,7.5,113.5,407.17,340.43
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,493.74,418.31
2016,1,15,8,45,727.0,44.5,4.2,9.0,213.5,552.99,469.01
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,611.98,516.19
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,643.93,540.11
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,679.47,565.85
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,704.35,581.35
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,726.39,594.2
2016,1,15,10,15,930.0,60.5,3.5,13.5,490.5,737.55,599.21
2016,1,15,10,30,946.0,62.0,3.3,14.0,529.0,745.29,601.61
2016,1,15,10,45,958.0,63.0,3.1,15.0,560.5,746.05,597.71
2016,1,15,11,0,970.0,64.0,2.9,16.0,592.0,743.15,591.25
2016,1,15,11,15,977.0,65.0,2.7,16.0,616.0,733.14,581.92
2016,1,15,11,30,984.0,66.0,2.5,16.0,640.0,719.47,568.97
2016,1,15,11,45,983.5,69.0,2.3,16.5,655.5,699.54,550.19
2016,1,15,12,0,983.0,72.0,2.1,17.0,671.0,676.22,528.85
2016,1,15,12,15,984.5,72.5,1.95,17.0,678.0,648.25,505.26
2016,1,15,12,30,986.0,73.0,1.8,17.0,685.0,617.13,478.99
2016,1,15,12,45,984.5,73.0,1.65,17.5,683.5,580.94,447.69
2016,1,15,13,0,983.0,73.0,1.5,18.0,682.0,542.07,413.92
2016,1,15,13,15,979.5,72.5,1.45,18.0,672.0,499.36,377.91
2016,1,15,13,30,976.0,72.0,1.4,18.0,662.0,454.51,339.34
2016,1,15,13,45,968.0,72.0,1.35,18.5,643.5,406.55,296.97
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,357.23,252.88
2016,1,15,14,15,950.0,71.0,1.35,18.5,598.5,305.42,207.61
2016,1,15,14,30,940.0,70.0,1.4,18.0,572.0,252.93,161.92
2016,1,15,14,45,923.5,69.0,1.45,18.0,538.0,198.99,117.02
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,145.5,77.7
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,91.81,49.13
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,55.8,43.58
2016,1,15,15,45,838.0,61.5,1.1,17.0,378.5,47.87,36.75
2016,1,15,16,0,808.0,59.0,1.0,17.0,333.0,46.74,35.85
2016,1,15,16,15,766.0,54.5,0.9,16.5,284.0,43.94,33.48
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,41.12,31.0
2016,1,15,16,45,656.5,44.5,0.7,16.0,185.0,37.31,27.46
2016,1,15,17,0,589.0,39.0,0.6,16.0,135.0,33.51,23.76
2016,1,15,17,15,470.5,30.0,0.65,15.5,89.5,26.2,16.73
2016,1,15,17,30,352.0,21.0,0.7,15.0,44.0,18.76,5.64
2016,1,15,17,45,176.0,10.5,0.75,14.5,22.0,9.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.15,7.5,12.5,11.37,0.0
2016,1,16,8,0,0.0,25.0,1.2,8.0,25.0,23.12,12.44
2016,1,16,8,15,3.5,45.5,1.4,8.5,46.5,48.32,35.54
2016,1,16,8,30,7.0,66.0,1.6,9.0,68.0,71.85,56.5
2016,1,16,8,45,13.5,86.0,1.8,9.5,90.0,95.87,77.67
2016,1,16,9,0,20.0,106.0,2.0,10.0,112.0,119.61,98.24
2016,1,16,9,15,31.0,124.5,2.0,10.0,135.0,154.88,128.47
2016,1,16,9,30,42.0,143.0,2.0,10.0,158.0,180.37,149.97
2016,1,16,9,45,41.5,163.0,2.0,10.5,179.5,199.4,165.12
2016,1,16,10,0,41.0,183.0,2.0,11.0,201.0,217.9,179.57
2016,1,16,10,15,20.5,150.5,2.0,11.0,159.5,154.09,125.74
2016,1,16,10,30,0.0,118.0,2.0,11.0,118.0,106.39,85.05
2016,1,16,10,45,0.0,89.5,2.0,11.5,89.5,79.34,62.02
2016,1,16,11,0,0.0,61.0,2.0,12.0,61.0,53.94,40.36
2016,1,16,11,15,0.0,60.5,2.25,12.0,60.5,53.51,39.94
2016,1,16,11,30,0.0,60.0,2.5,12.0,60.0,53.08,39.51
2016,1,16,11,45,28.0,165.0,2.75,12.5,182.0,170.46,137.69
2016,1,16,12,0,56.0,270.0,3.0,13.0,304.0,284.86,229.91
2016,1,16,12,15,482.0,183.0,3.5,13.5,483.5,464.37,376.01
2016,1,16,12,30,908.0,96.0,4.0,14.0,663.0,599.48,480.11
2016,1,16,12,45,922.0,91.0,4.55,14.5,666.0,568.79,453.49
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,534.68,423.97
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,494.0,388.24
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,451.2,349.81
2016,1,16,13,45,924.0,85.0,5.75,15.0,633.5,405.28,308.03
2016,1,16,14,0,917.0,85.0,6.0,15.0,616.0,357.99,264.29
2016,1,16,14,15,632.0,155.5,6.15,14.5,514.0,287.78,211.15
2016,1,16,14,30,347.0,226.0,6.3,14.0,412.0,247.38,186.26
2016,1,16,14,45,590.0,157.5,6.5,14.0,452.0,208.31,142.57
2016,1,16,15,0,833.0,89.0,6.7,14.0,492.0,150.83,86.62
2016,1,16,15,15,416.5,95.5,6.85,13.0,297.0,82.22,53.36
2016,1,16,15,30,0.0,102.0,7.0,12.0,102.0,88.08,73.26
2016,1,16,15,45,0.0,90.0,7.2,11.5,90.0,78.15,64.7
2016,1,16,16,0,0.0,78.0,7.4,11.0,78.0,68.11,55.93
2016,1,16,16,15,278.0,78.0,7.35,10.0,150.0,55.85,45.11
2016,1,16,16,30,556.0,78.0,7.3,9.0,222.0,60.02,49.01
2016,1,16,16,45,470.0,69.5,7.25,8.5,173.5,54.97,44.27
2016,1,16,17,0,384.0,61.0,7.2,8.0,125.0,46.83,36.49
2016,1,16,17,15,277.0,45.0,6.9,7.0,82.5,35.0,25.12
2016,1,16,17,30,170.0,29.0,6.6,6.0,40.0,22.85,9.63
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.0,13.19,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.0,13.0,0.7,2.0,32.0,127.59,0.0
2016,1,17,8,0,420.0,26.0,0.7,3.0,64.0,304.28,234.3
2016,1,17,8,15,521.0,34.5,0.85,3.5,111.0,386.81,321.93
2016,1,17,8,30,622.0,43.0,1.0,4.0,158.0,472.93,397.85
2016,1,17,8,45,679.5,48.5,1.2,5.0,208.0,529.54,446.17
2016,1,17,9,0,737.0,54.0,1.4,6.0,258.0,585.74,491.79
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.5,625.05,521.8
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,662.38,549.28
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.5,685.99,565.58
2016,1,17,10,0,853.0,70.0,1.8,8.0,440.0,706.64,579.43
2016,1,17,10,15,870.5,72.5,1.9,8.5,478.0,719.82,587.51
2016,1,17,10,30,888.0,75.0,2.0,9.0,516.0,724.4,589.21
2016,1,17,10,45,895.5,78.0,2.1,9.5,546.5,724.57,587.77
2016,1,17,11,0,903.0,81.0,2.2,10.0,577.0,721.28,583.89
2016,1,17,11,15,911.5,82.5,2.25,10.0,601.0,713.53,577.01
2016,1,17,11,30,920.0,84.0,2.3,10.0,625.0,702.28,567.16
2016,1,17,11,45,921.0,86.5,2.35,10.5,640.0,683.74,550.66
2016,1,17,12,0,922.0,89.0,2.4,11.0,655.0,661.98,531.59
2016,1,17,12,15,647.0,179.5,2.45,11.0,579.0,562.74,451.85
2016,1,17,12,30,372.0,270.0,2.5,11.0,503.0,459.53,369.09
2016,1,17,12,45,646.0,180.5,2.55,11.5,585.0,510.84,408.54
2016,1,17,13,0,920.0,91.0,2.6,12.0,667.0,534.42,422.98
2016,1,17,13,15,916.5,90.5,2.7,12.0,657.0,493.83,387.52
2016,1,17,13,30,913.0,90.0,2.8,12.0,647.0,451.23,349.84
2016,1,17,13,45,904.5,89.5,2.9,12.0,629.0,405.03,308.39
2016,1,17,14,0,896.0,89.0,3.0,12.0,611.0,357.63,265.11
2016,1,17,14,15,886.5,87.5,3.05,12.0,585.5,303.81,216.16
2016,1,17,14,30,877.0,86.0,3.1,12.0,560.0,253.15,170.01
2016,1,17,14,45,782.5,99.0,3.15,12.0,503.5,200.58,127.97
2016,1,17,15,0,688.0,112.0,3.2,12.0,447.0,150.53,92.48
2016,1,17,15,15,589.0,124.5,3.05,11.5,395.5,114.25,75.38
2016,1,17,15,30,490.0,137.0,2.9,11.0,344.0,93.99,78.67
2016,1,17,15,45,462.5,128.5,2.75,11.0,307.5,89.63,75.0
2016,1,17,16,0,435.0,120.0,2.6,11.0,271.0,85.17,71.16
2016,1,17,16,15,413.5,104.5,2.25,10.0,231.5,75.54,62.85
2016,1,17,16,30,392.0,89.0,1.9,9.0,192.0,65.54,54.02
2016,1,17,16,45,350.0,74.0,1.6,8.5,152.0,55.45,44.76
2016,1,17,17,0,308.0,59.0,1.3,8.0,112.0,44.99,34.95
2016,1,17,17,15,237.5,42.5,1.3,7.5,75.0,32.9,23.39
2016,1,17,17,30,167.0,26.0,1.3,7.0,38.0,20.41,8.8
2016,1,17,17,45,83.5,13.0,1.35,7.0,19.0,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.0,15.5,2.2,2.0,30.5,106.97,0.0
2016,1,18,8,0,336.0,31.0,2.5,3.0,61.0,269.58,210.42
2016,1,18,8,15,441.0,41.5,2.45,3.5,107.5,353.84,298.8
2016,1,18,8,30,546.0,52.0,2.4,4.0,154.0,442.59,378.05
2016,1,18,8,45,609.5,59.0,2.4,5.0,203.5,502.89,429.63
2016,1,18,9,0,673.0,66.0,2.4,6.0,253.0,563.34,478.61
2016,1,18,9,15,714.5,71.0,2.35,6.5,301.0,605.62,511.46
2016,1,18,9,30,756.0,76.0,2.3,7.0,349.0,642.15,538.27
2016,1,18,9,45,784.0,80.0,2.3,7.5,393.0,670.46,557.86
2016,1,18,10,0,812.0,84.0,2.3,8.0,437.0,695.93,574.86
2016,1,18,10,15,832.0,86.5,2.2,8.5,475.5,710.9,582.98
2016,1,18,10,30,852.0,89.0,2.1,9.0,514.0,722.55,588.56
2016,1,18,10,45,867.5,91.0,2.05,9.5,546.5,726.97,589.13
2016,1,18,11,0,883.0,93.0,2.0,10.0,579.0,727.84,586.94
2016,1,18,11,15,892.5,94.5,1.95,10.5,603.5,720.4,578.33
2016,1,18,11,30,902.0,96.0,1.9,11.0,628.0,709.41,567.12
2016,1,18,11,45,914.0,94.5,1.85,11.5,646.0,690.18,549.97
2016,1,18,12,0,926.0,93.0,1.8,12.0,664.0,671.21,532.81
2016,1,18,12,15,929.0,93.5,1.7,12.0,672.0,645.36,510.85
2016,1,18,12,30,932.0,94.0,1.6,12.0,680.0,616.42,486.28
2016,1,18,12,45,933.5,93.5,1.55,12.5,680.0,582.76,457.22
2016,1,18,13,0,935.0,93.0,1.5,13.0,680.0,546.37,425.57
2016,1,18,13,15,932.0,92.5,1.35,13.0,670.5,505.36,390.03
2016,1,18,13,30,929.0,92.0,1.2,13.0,661.0,462.25,352.11
2016,1,18,13,45,923.5,90.5,1.1,13.5,643.5,415.48,310.24
2016,1,18,14,0,918.0,89.0,1.0,14.0,626.0,367.25,266.59
2016,1,18,14,15,908.0,87.5,0.9,14.0,600.5,316.56,221.24
2016,1,18,14,30,898.0,86.0,0.8,14.0,575.0,260.27,171.73
2016,1,18,14,45,887.0,83.0,0.75,14.0,542.0,206.67,126.14
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,153.16,85.06
2016,1,18,15,15,856.0,77.5,0.7,14.0,469.5,99.86,53.96
2016,1,18,15,30,836.0,75.0,0.7,14.0,430.0,56.92,45.06
2016,1,18,15,45,807.0,71.5,0.75,14.0,385.0,55.26,43.78
2016,1,18,16,0,778.0,68.0,0.8,14.0,340.0,53.63,42.42
2016,1,18,16,15,736.0,63.0,0.8,13.0,291.0,50.67,40.0
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,47.71,37.47
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.5,39.58,30.14
2016,1,18,17,0,561.0,45.0,0.9,10.0,143.0,35.49,26.26
2016,1,18,17,15,447.5,35.5,1.0,9.5,97.0,28.58,19.5
2016,1,18,17,30,334.0,26.0,1.1,9.0,51.0,21.52,10.17
2016,1,18,17,45,167.0,13.0,1.25,8.5,25.5,11.82,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.5,3.3,6.5,28.5,108.55,0.0
2016,1,19,8,0,247.0,35.0,3.4,7.0,57.0,224.49,173.27
2016,1,19,8,15,350.5,48.0,3.5,7.0,102.0,305.24,255.89
2016,1,19,8,30,454.0,61.0,3.6,7.0,147.0,394.28,335.92
2016,1,19,8,45,519.0,70.5,3.75,7.5,195.0,457.43,391.1
2016,1,19,9,0,584.0,80.0,3.9,8.0,243.0,520.72,444.21
2016,1,19,9,15,628.5,86.5,4.1,8.5,289.5,566.1,481.12
2016,1,19,9,30,673.0,93.0,4.3,9.0,336.0,609.91,515.74
2016,1,19,9,45,707.5,96.5,4.55,10.0,380.0,641.19,538.76
2016,1,19,10,0,742.0,100.0,4.8,11.0,424.0,669.96,559.26
2016,1,19,10,15,432.5,163.5,5.15,11.5,356.0,509.52,425.55
2016,1,19,10,30,123.0,227.0,5.5,12.0,288.0,328.65,271.78
2016,1,19,10,45,245.5,228.0,5.9,13.0,360.0,421.9,348.93
2016,1,19,11,0,368.0,229.0,6.3,14.0,432.0,500.54,411.99
2016,1,19,11,15,284.5,254.0,6.35,14.5,415.0,459.3,375.55
2016,1,19,11,30,201.0,279.0,6.4,15.0,398.0,409.48,332.87
2016,1,19,11,45,318.0,264.0,6.5,16.0,458.0,469.0,380.03
2016,1,19,12,0,435.0,249.0,6.6,17.0,518.0,520.69,419.42
2016,1,19,12,15,394.5,263.0,6.5,17.0,509.5,485.81,390.13
2016,1,19,12,30,354.0,277.0,6.4,17.0,501.0,458.36,366.83
2016,1,19,12,45,427.5,254.5,6.35,17.0,524.5,463.11,369.6
2016,1,19,13,0,501.0,232.0,6.3,17.0,548.0,457.7,363.57
2016,1,19,13,15,434.5,248.5,6.2,17.0,520.0,416.02,328.6
2016,1,19,13,30,368.0,265.0,6.1,17.0,492.0,377.32,296.33
2016,1,19,13,45,602.0,188.0,6.0,17.5,547.5,377.67,290.06
2016,1,19,14,0,836.0,111.0,5.9,18.0,603.0,359.51,265.5
2016,1,19,14,15,487.5,182.5,5.8,18.0,466.5,275.42,203.58
2016,1,19,14,30,139.0,254.0,5.7,18.0,330.0,229.56,177.21
2016,1,19,14,45,363.5,198.5,5.6,18.0,381.5,210.93,152.23
2016,1,19,15,0,588.0,143.0,5.5,18.0,433.0,167.91,108.55
2016,1,19,15,15,648.0,123.5,5.15,17.5,420.0,120.19,75.5
2016,1,19,15,30,708.0,104.0,4.8,17.0,407.0,71.69,57.44
2016,1,19,15,45,673.0,99.5,4.45,17.0,363.5,70.24,56.33
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,68.86,55.24
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.0,65.0,52.02
2016,1,19,16,30,545.0,80.0,3.1,16.0,226.0,61.1,48.65
2016,1,19,16,45,482.5,69.5,2.7,15.5,179.5,54.4,42.63
2016,1,19,17,0,420.0,59.0,2.3,15.0,133.0,47.52,36.23
2016,1,19,17,15,313.0,45.0,2.15,14.5,90.0,34.93,24.54
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,24.38,12.54
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,14.1,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,107.95,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,222.34,174.08
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,303.44,256.12
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,390.79,333.97
2016,1,20,8,45,515.0,71.5,2.45,5.5,196.0,457.08,391.2
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,523.54,446.04
2016,1,20,9,15,630.5,86.5,2.25,6.5,292.0,569.09,481.34
2016,1,20,9,30,675.0,93.0,2.1,7.0,339.0,613.09,513.9
2016,1,20,9,45,366.5,138.5,1.95,8.0,274.0,441.32,369.99
2016,1,20,10,0,58.0,184.0,1.8,9.0,209.0,231.33,191.43
2016,1,20,10,15,61.0,200.5,1.55,9.5,229.5,247.8,204.69
2016,1,20,10,30,64.0,217.0,1.3,10.0,250.0,263.84,216.45
2016,1,20,10,45,63.0,232.0,1.05,10.5,266.0,274.88,223.82
2016,1,20,11,0,62.0,247.0,0.8,11.0,282.0,285.48,230.62
2016,1,20,11,15,38.5,231.0,0.8,11.5,253.0,248.19,199.63
2016,1,20,11,30,15.0,215.0,0.8,12.0,224.0,205.63,164.64
2016,1,20,11,45,34.5,244.0,0.8,12.5,265.5,251.14,200.92
2016,1,20,12,0,54.0,273.0,0.8,13.0,307.0,287.3,228.65
2016,1,20,12,15,35.0,252.0,1.2,13.5,274.5,251.63,200.28
2016,1,20,12,30,16.0,231.0,1.6,14.0,242.0,214.48,170.6
2016,1,20,12,45,18.5,236.0,2.0,14.5,248.0,218.47,173.79
2016,1,20,13,0,21.0,241.0,2.4,15.0,254.0,222.07,176.48
2016,1,20,13,15,29.5,250.0,2.6,15.0,268.0,231.52,184.05
2016,1,20,13,30,38.0,259.0,2.8,15.0,282.0,238.24,189.33
2016,1,20,13,45,59.0,264.5,3.05,15.5,299.5,245.25,194.22
2016,1,20,14,0,80.0,270.0,3.3,16.0,317.0,249.57,196.66
2016,1,20,14,15,192.0,255.0,3.35,15.5,362.5,257.64,199.64
2016,1,20,14,30,304.0,240.0,3.4,15.0,408.0,252.93,190.88
2016,1,20,14,45,261.5,231.0,3.45,15.0,369.5,217.86,163.37
2016,1,20,15,0,219.0,222.0,3.5,15.0,331.0,191.99,144.8
2016,1,20,15,15,454.0,166.0,3.35,14.5,369.5,140.66,98.53
2016,1,20,15,30,689.0,110.0,3.2,14.0,408.0,75.87,61.76
2016,1,20,15,45,646.0,107.0,3.1,14.0,363.5,75.72,61.84
2016,1,20,16,0,603.0,104.0,3.0,14.0,319.0,75.79,62.03
2016,1,20,16,15,555.5,95.5,2.7,13.5,272.0,71.35,58.29
2016,1,20,16,30,508.0,87.0,2.4,13.0,225.0,64.35,52.14
2016,1,20,16,45,433.0,76.5,2.15,13.0,178.0,57.41,45.77
2016,1,20,17,0,358.0,66.0,1.9,13.0,131.0,50.31,39.04
2016,1,20,17,15,259.0,49.5,1.75,12.5,88.5,38.27,27.74
2016,1,20,17,30,160.0,33.0,1.6,12.0,46.0,25.87,14.34
2016,1,20,17,45,80.0,16.5,1.45,11.5,23.0,15.01,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,161.0,15.5,3.75,10.5,30.5,129.47,0.0
2016,1,21,8,0,322.0,31.0,4.1,11.0,61.0,263.57,203.41
2016,1,21,8,15,427.0,42.0,4.45,11.0,107.5,348.61,289.37
2016,1,21,8,30,532.0,53.0,4.8,11.0,154.0,438.39,369.84
2016,1,21,8,45,603.5,59.0,5.15,11.5,204.5,503.06,426.48
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,568.2,481.36
2016,1,21,9,15,717.0,70.0,5.9,12.0,303.5,611.32,517.59
2016,1,21,9,30,759.0,75.0,6.3,12.0,352.0,648.96,548.04
2016,1,21,9,45,787.0,78.5,6.7,12.0,397.0,677.09,570.34
2016,1,21,10,0,815.0,82.0,7.1,12.0,442.0,702.4,590.16
2016,1,21,10,15,834.0,85.0,7.4,12.0,480.5,717.55,601.51
2016,1,21,10,30,853.0,88.0,7.7,12.0,519.0,729.39,610.26
2016,1,21,10,45,859.0,93.0,8.0,12.5,549.5,730.68,609.56
2016,1,21,11,0,865.0,98.0,8.3,13.0,580.0,728.49,606.09
2016,1,21,11,15,873.0,100.0,8.4,13.0,604.0,720.95,598.62
2016,1,21,11,30,881.0,102.0,8.5,13.0,628.0,709.93,588.32
2016,1,21,11,45,886.5,102.5,8.65,13.0,644.0,692.25,572.74
2016,1,21,12,0,892.0,103.0,8.8,13.0,660.0,671.26,554.32
2016,1,21,12,15,894.0,103.5,8.75,13.0,667.5,644.94,531.02
2016,1,21,12,30,896.0,104.0,8.7,13.0,675.0,615.65,505.01
2016,1,21,12,45,896.5,103.5,8.65,13.5,674.5,581.74,473.99
2016,1,21,13,0,897.0,103.0,8.6,14.0,674.0,545.24,440.43
2016,1,21,13,15,894.5,102.0,8.35,14.0,665.5,504.47,403.49
2016,1,21,13,30,892.0,101.0,8.1,14.0,657.0,461.69,364.2
2016,1,21,13,45,544.5,191.0,7.9,14.0,527.5,362.91,284.58
2016,1,21,14,0,197.0,281.0,7.7,14.0,398.0,293.79,232.83
2016,1,21,14,15,539.0,185.5,7.55,14.0,488.0,294.99,222.04
2016,1,21,14,30,881.0,90.0,7.4,14.0,578.0,268.0,183.34
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.5,215.73,136.89
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,163.83,95.1
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,111.12,61.68
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,61.07,48.92
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,57.26,45.66
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,53.33,42.25
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,50.81,40.22
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,48.3,38.1
2016,1,21,16,45,662.5,51.0,5.75,10.5,205.0,42.58,32.89
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,36.7,27.35
2016,1,21,17,15,507.0,34.5,5.05,9.5,108.0,30.01,20.86
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,21.27,11.32
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
