Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,477.88,395.46
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,310.33,259.02
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,86.88,68.11
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,129.07,104.02
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,182.86,148.47
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,258.61,210.83
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,346.94,281.21
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,383.1,308.88
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,418.22,335.52
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,386.56,308.35
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,343.7,272.72
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,572.31,457.54
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,752.63,597.15
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,734.68,581.49
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,713.42,563.6
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,687.62,542.81
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,658.71,519.26
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,624.98,490.8
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,588.63,459.74
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,547.73,425.21
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,504.72,388.16
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,458.16,347.48
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,407.01,302.33
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,355.48,256.06
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,303.4,209.11
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,249.8,161.99
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,196.99,118.08
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,143.86,79.93
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,92.31,54.28
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,61.03,47.31
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,61.51,47.87
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,59.08,45.97
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,56.62,43.99
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,53.22,41.07
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,49.83,38.01
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,42.31,31.1
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.58,23.65
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.47,4.79
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,189.72,96.93
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,374.3,305.6
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,450.6,377.58
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,538.78,453.39
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,598.04,501.88
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,656.7,547.67
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,698.51,579.87
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,738.15,609.57
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,764.19,628.43
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,780.77,639.82
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,795.37,647.87
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,806.48,653.26
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,809.01,652.27
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,807.8,648.66
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,799.67,641.31
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,787.79,631.35
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,769.37,615.7
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,747.39,596.12
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,719.8,572.94
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,688.93,546.99
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,653.27,517.16
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,614.74,484.55
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,571.56,447.55
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,526.09,407.95
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,476.87,364.63
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,426.05,319.08
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,373.07,270.95
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,319.18,221.77
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,263.11,171.66
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,206.99,124.08
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,150.15,82.38
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,87.17,47.73
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,55.81,43.51
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,54.63,42.62
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,52.59,41.11
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,50.57,39.54
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,47.14,36.64
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,43.72,33.57
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,35.02,25.59
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.04,20.58
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.69,8.02
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,196.8,112.63
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,379.61,319.87
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,462.93,400.3
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,548.65,477.43
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,609.96,530.0
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,670.82,579.85
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,711.62,610.73
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,750.19,638.72
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,769.52,650.89
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,792.42,665.68
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,805.94,672.96
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,815.91,677.54
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,818.38,676.69
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,817.03,673.12
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,807.76,663.44
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,794.7,651.13
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,775.11,634.29
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,751.95,613.96
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,724.14,590.09
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,693.0,563.36
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,656.63,531.5
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,617.43,496.93
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,574.61,459.61
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,529.4,419.53
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,480.14,375.27
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,429.22,328.67
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,375.83,279.24
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,321.46,228.56
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,265.29,177.16
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,209.13,128.28
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,151.75,84.75
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,95.28,54.25
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,53.91,42.87
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,53.05,42.24
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,50.96,40.55
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,48.86,38.81
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,45.81,36.11
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,42.78,33.29
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,36.83,27.68
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,30.8,21.69
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,19.19,8.55
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,10.91,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,201.91,123.65
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,397.65,329.88
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,479.06,403.44
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,562.63,472.94
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,620.37,517.89
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,677.42,559.86
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,717.41,588.1
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,755.13,613.82
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,774.66,624.96
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,797.7,638.61
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,811.6,647.78
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,821.96,654.56
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,824.2,654.44
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,822.66,651.8
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,814.65,645.0
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,802.8,635.68
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,782.39,619.63
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,758.5,600.17
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,731.04,577.94
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,700.25,552.94
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,664.63,523.3
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,625.94,490.82
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,582.47,454.4
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,536.63,415.3
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,487.54,372.9
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,436.55,327.87
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,382.29,279.33
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,327.04,229.35
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,270.64,179.22
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,214.98,131.92
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,151.41,83.61
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,95.24,52.86
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,58.25,46.54
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,56.78,45.42
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,54.42,43.52
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,52.05,41.56
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,48.7,38.62
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,45.35,35.54
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,36.15,27.02
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,30.75,21.65
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,20.45,10.01
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,10.91,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,10.91,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,196.92,126.9
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,365.8,305.81
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,448.22,381.95
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,534.0,456.21
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,589.88,501.37
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,640.48,539.73
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,682.78,571.71
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,722.94,601.04
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,749.91,619.51
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,773.84,636.2
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,789.07,644.5
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,800.83,650.2
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,804.16,650.01
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,803.78,647.26
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,791.01,636.39
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,780.2,627.25
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,762.74,612.04
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,741.83,593.25
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,715.44,571.45
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,685.87,546.98
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,650.72,517.87
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,612.88,486.16
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,531.22,419.91
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,458.26,360.87
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,451.12,351.0
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,431.05,327.83
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,375.35,277.76
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,322.14,229.15
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,267.92,180.65
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,215.06,135.41
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,160.48,93.83
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,107.32,63.72
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,70.36,57.07
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,62.55,50.33
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,60.18,48.55
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,57.78,46.68
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,54.02,43.39
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,50.22,39.91
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,43.16,33.33
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,35.91,26.26
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,23.5,12.82
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,11.82,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,87.22,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,247.01,167.56
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,383.17,323.25
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,465.21,401.44
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,544.49,473.17
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,604.17,523.65
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,663.17,571.33
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,705.07,603.77
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,744.78,633.54
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,774.11,654.51
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,793.88,667.61
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,808.17,675.76
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,818.99,681.21
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,823.07,681.49
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,823.39,679.01
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,814.98,671.08
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,802.8,660.43
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,784.87,644.46
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,763.28,625.31
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,735.63,601.36
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,704.61,574.5
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,668.87,543.66
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,630.17,509.94
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,586.93,471.86
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,541.27,431.06
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,491.68,386.21
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,440.28,338.93
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,386.57,288.98
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,331.81,237.7
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,275.68,186.17
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,220.09,137.4
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,162.66,92.67
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,98.84,53.66
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,56.53,44.99
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,55.02,43.8
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,53.03,42.31
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,51.03,40.76
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,47.23,37.41
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,43.37,33.87
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,37.93,28.77
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,32.44,23.34
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,20.77,11.1
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,12.73,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,68.12,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,228.32,161.07
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,362.17,305.77
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,445.89,382.41
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,532.68,457.11
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,596.89,509.36
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,656.26,554.89
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,699.06,586.84
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,739.67,616.24
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,769.59,635.87
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,796.5,652.88
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,811.17,661.86
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,815.99,663.58
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,818.92,663.11
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,818.18,660.0
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,810.47,652.51
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,799.02,642.44
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,780.26,625.86
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,758.02,606.08
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,731.09,583.96
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,700.88,559.04
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,665.65,528.9
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,627.46,496.02
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,584.77,459.68
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,539.77,420.74
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,491.37,377.63
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,441.09,332.17
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,388.0,284.27
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,334.0,235.14
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,278.05,184.91
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,222.1,136.66
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,158.34,87.4
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,102.01,54.54
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,57.41,44.83
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,55.56,43.38
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,53.61,41.96
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,51.65,40.48
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,48.74,38.08
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,45.86,35.56
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,36.66,27.18
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,31.29,21.97
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,21.99,12.15
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,13.64,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,233.62,169.11
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,419.49,353.02
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,498.21,426.81
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,578.92,497.32
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,634.56,543.28
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,689.42,586.5
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,653.6,555.37
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,605.06,513.34
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,621.87,524.46
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,629.8,528.19
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,590.89,492.86
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,535.23,444.62
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,616.21,509.79
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,686.46,564.69
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,753.84,617.23
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,810.9,658.7
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,791.62,642.25
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,768.76,623.45
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,741.09,600.32
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,710.04,574.26
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,674.46,543.37
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,635.8,509.57
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,592.33,472.06
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,546.43,431.76
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,497.19,387.91
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,445.89,341.31
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,391.62,291.38
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,336.29,239.99
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,278.52,186.9
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,220.24,135.28
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,161.62,89.05
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,103.68,54.23
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,55.32,43.53
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,53.12,41.73
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,50.74,39.89
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,48.26,37.92
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,40.11,30.68
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,37.23,28.07
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,32.88,24.03
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,28.5,19.73
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,21.07,11.8
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,141.95,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,294.68,219.23
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,422.47,354.84
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,499.86,425.13
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,579.41,491.33
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,634.78,534.41
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,689.43,574.46
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,720.79,595.97
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,756.67,620.26
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,781.23,635.59
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,802.74,648.67
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,815.99,656.11
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,825.7,661.03
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,827.8,660.48
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,826.11,657.34
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,817.19,648.78
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,804.49,637.67
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,784.0,621.03
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,760.09,601.96
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,733.11,580.12
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,702.83,555.49
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,667.33,525.53
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,628.89,492.87
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,585.77,456.8
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,540.37,418.13
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,491.79,376.06
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,441.4,331.53
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,388.49,284.05
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,334.56,235.15
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,278.66,185.12
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,222.93,136.96
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,166.32,92.96
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,110.58,59.47
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,53.48,41.2
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,51.54,39.67
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,49.86,38.47
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,48.17,37.23
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,45.16,34.75
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,42.11,32.11
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,37.11,27.53
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,32.06,22.66
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,21.4,12.09
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.17,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,129.16,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,289.45,217.77
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,405.35,337.43
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,484.21,407.44
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,565.09,473.86
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,621.47,517.45
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,677.15,558.35
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,717.18,587.64
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,755.02,614.59
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,774.22,626.27
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,797.3,640.7
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,812.18,648.36
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,823.55,653.52
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,825.98,651.36
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,824.68,646.75
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,816.57,638.43
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,804.72,627.67
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,786.23,612.39
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,764.16,594.78
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,736.76,573.44
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,706.06,549.22
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,670.4,519.91
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,631.9,488.05
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,589.31,453.26
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,544.34,415.82
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,496.11,374.33
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,446.2,330.6
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,392.91,284.0
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,338.63,235.84
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,282.84,186.25
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,227.02,138.32
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,170.33,94.64
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,114.44,60.93
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,55.9,42.74
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,55.16,42.28
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,53.22,40.99
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,51.27,39.64
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,48.79,37.65
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,46.35,35.58
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,37.16,27.28
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,31.82,22.17
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,22.61,13.05
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,13.06,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,240.85,182.08
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,423.71,350.48
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,503.02,420.75
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,584.16,487.48
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,640.3,530.12
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,695.6,569.67
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,735.97,597.23
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,774.06,622.22
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,792.83,631.37
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,815.48,643.33
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,829.06,651.04
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,839.1,656.3
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,841.3,654.76
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,839.71,650.68
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,831.04,641.59
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,818.56,630.06
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,798.0,613.01
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,773.98,593.76
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,746.37,571.97
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,715.47,547.46
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,678.84,518.63
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,639.5,487.29
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,596.28,452.34
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,550.78,414.88
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,501.66,373.17
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,451.05,329.48
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,398.03,284.22
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,344.12,237.42
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,287.99,188.58
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,231.99,141.26
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,168.32,92.29
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,112.14,57.97
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,59.36,45.23
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,58.77,45.0
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,56.98,43.79
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,55.2,42.54
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,52.05,40.01
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,44.64,33.64
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,39.53,29.07
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,34.33,24.18
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,24.76,14.85
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,14.84,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
