Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,106.81,46.74
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,227.47,180.48
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,346.08,284.37
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,480.43,396.75
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,554.83,456.69
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,630.49,515.14
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,702.69,568.04
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,771.03,616.4
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,809.87,643.28
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,846.2,668.12
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,875.41,687.78
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,893.61,699.38
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,906.74,707.49
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,916.21,713.13
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,918.47,712.33
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,916.86,708.96
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,907.78,701.2
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,894.8,690.86
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,875.78,675.22
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,852.99,657.06
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,824.23,635.69
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,792.04,611.94
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,755.35,583.83
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,715.48,552.28
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,670.23,515.96
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,622.54,477.06
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,571.14,434.59
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,517.71,389.45
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,461.91,341.3
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,404.93,291.15
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,346.26,239.16
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,287.68,187.43
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,227.41,136.49
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,167.73,90.94
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,107.95,56.23
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,61.79,47.08
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,59.8,45.76
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,50.94,38.49
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,48.97,36.99
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,46.97,35.41
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,43.15,32.29
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,39.26,28.91
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,33.32,23.44
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,25.02,15.5
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,12.34,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,192.21,108.12
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,378.48,307.48
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,474.89,391.61
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,570.85,468.74
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,640.33,522.03
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,710.17,572.94
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,761.8,608.35
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,811.84,641.51
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,847.97,664.32
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,873.25,679.26
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,896.17,691.64
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,915.66,701.59
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,927.0,706.58
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,934.62,709.19
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,933.42,704.63
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,928.34,697.73
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,918.18,688.14
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,904.16,676.22
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,882.33,659.76
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,856.98,641.14
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,827.12,620.8
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,794.0,598.23
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,756.17,569.61
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,715.55,538.4
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,670.86,504.72
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,623.86,468.52
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,557.76,417.62
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,495.09,368.68
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,455.92,334.89
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,409.3,293.19
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,351.33,243.16
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,293.34,192.92
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,234.3,143.38
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,168.3,92.83
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,124.71,75.73
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,116.48,93.37
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,87.76,69.73
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,61.28,47.55
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,58.98,45.84
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,51.63,39.64
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,47.41,36.11
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,43.06,32.28
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,35.85,25.69
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,28.42,18.47
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,14.03,0.13
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,88.64,52.33
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,173.42,140.3
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,234.54,194.48
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,297.06,247.52
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,350.62,291.06
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,405.45,333.76
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,522.91,424.45
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,627.72,501.34
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,739.04,578.68
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,838.59,644.43
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,863.97,657.56
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,886.11,669.21
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,836.44,633.43
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,774.54,588.47
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,846.67,638.36
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,900.38,672.46
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,891.47,665.11
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,878.88,655.97
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,859.39,642.23
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,836.44,626.18
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,808.44,607.53
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,777.26,586.42
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,740.88,559.1
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,701.88,529.39
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,658.46,496.5
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,612.91,461.23
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,563.11,422.0
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,512.2,380.79
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,455.7,334.13
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,401.15,287.71
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,345.75,240.41
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,292.61,195.05
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,236.73,148.9
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,175.07,101.98
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,120.82,69.52
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,77.06,59.94
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,75.79,59.35
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,74.48,58.68
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,71.46,56.39
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,68.34,53.93
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,62.47,49.06
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,54.11,41.77
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,43.53,32.25
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.6,21.99
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.48,2.32
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,15.41,4.9
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,32.47,21.33
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,56.01,41.8
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,78.37,61.07
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,105.4,84.16
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,132.37,106.76
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,397.59,331.34
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,650.9,532.98
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,424.43,348.21
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,164.9,130.55
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,117.12,91.22
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,73.54,55.09
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,78.91,59.35
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,84.31,63.61
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,98.95,75.23
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,113.56,86.72
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,118.02,89.99
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,122.44,93.23
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,128.58,97.87
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,134.64,102.43
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,135.3,102.89
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,135.94,103.37
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,136.46,103.57
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,136.92,103.75
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,308.18,238.94
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,457.88,352.61
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,434.11,332.72
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,410.19,313.0
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,310.29,236.9
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,233.01,178.56
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,238.41,182.44
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,246.22,187.84
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,237.73,178.08
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,226.37,166.33
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,180.9,131.35
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,139.96,113.21
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,133.62,108.5
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,133.27,108.77
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,118.99,96.94
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,104.21,84.52
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,87.4,70.26
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,70.05,55.18
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,52.44,39.55
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,34.31,23.16
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,18.22,4.12
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.75,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.07,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,26.43,16.57
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,49.46,35.65
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,164.09,130.89
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,282.78,226.83
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,227.36,180.46
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,164.77,128.51
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,148.77,115.32
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,133.54,102.77
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,136.43,104.9
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,139.34,107.05
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,157.77,121.67
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,175.96,136.01
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,283.43,220.5
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,381.52,295.5
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,417.65,323.18
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,450.74,348.35
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,435.47,336.28
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,420.39,324.5
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,369.68,285.39
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,322.41,248.88
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,245.59,189.51
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,173.87,133.5
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,141.37,107.99
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,109.26,82.6
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,100.15,75.31
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,91.08,68.05
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,79.35,58.89
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,67.31,49.39
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,61.06,44.45
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,54.82,41.48
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,76.38,60.24
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,95.26,76.79
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,81.7,65.47
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,67.99,53.85
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,54.52,42.23
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,40.59,29.99
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,28.64,19.25
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,16.71,8.49
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.34,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.82,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.34,0.44
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,14.94,6.62
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,23.77,14.21
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,32.61,21.74
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,42.35,29.97
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,52.11,38.09
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,209.18,169.9
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,357.09,289.13
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,389.54,312.82
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,421.01,335.64
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,514.9,407.82
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,592.38,465.91
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,464.48,363.58
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,337.37,261.1
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,534.05,413.93
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,708.19,542.22
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,659.69,503.0
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,622.54,472.9
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,580.31,440.4
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,549.48,416.08
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,613.51,464.54
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,666.0,502.86
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,606.15,456.84
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,555.0,417.56
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,591.01,445.86
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,603.1,454.01
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,554.87,415.29
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,505.43,375.09
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,453.19,331.97
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,400.39,287.4
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,347.21,242.4
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,290.12,194.6
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,235.72,149.54
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,182.82,109.02
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,130.85,77.0
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,84.45,65.79
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,82.86,64.87
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,81.2,63.82
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,77.78,61.13
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,74.23,58.25
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,65.94,51.42
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,59.0,45.49
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,47.5,35.32
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,35.57,24.4
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,17.99,5.64
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.02
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.1,2.9
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,4.75
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,33.95,22.88
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,55.68,40.8
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,41.95,29.26
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,28.24,17.81
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,21.63,12.24
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,15.01,6.71
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,25.19,15.04
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,35.4,23.34
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,37.63,25.04
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,39.87,26.75
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,51.0,35.76
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,62.14,44.78
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,68.84,50.12
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,75.55,55.46
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,153.9,117.93
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,231.33,178.47
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,246.67,190.23
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,261.39,201.64
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,173.29,132.96
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,86.15,63.91
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,89.19,66.46
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,92.21,68.95
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,130.16,99.33
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,166.5,128.2
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,130.02,99.42
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,93.65,70.55
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,88.45,66.55
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,83.27,62.53
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,56.18,40.61
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,29.12,19.54
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,18.07,10.08
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.51
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.26
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,10.54,3.37
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.06,6.45
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,18.03,9.86
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,22.01,13.21
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,29.53,19.53
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,37.06,25.77
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,30.88,20.46
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,24.71,15.18
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,46.42,33.23
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,68.21,51.09
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,153.01,120.66
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,240.58,190.97
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,163.19,128.22
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,89.84,68.27
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,63.01,46.27
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,36.35,24.34
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,110.72,85.03
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,185.5,144.89
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,103.67,78.96
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,23.06,13.27
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,53.29,38.0
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,83.56,62.61
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,90.15,67.97
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,96.7,73.31
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,154.07,119.65
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,209.03,163.55
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,221.44,173.4
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,232.74,182.39
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,174.34,136.18
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,116.39,89.93
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,116.82,90.71
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,117.09,91.35
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,88.52,68.08
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,58.37,45.42
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,37.51,27.34
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,16.73,9.14
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,14.52,7.23
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,12.31,5.3
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,9.66,2.96
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,7.02,0.6
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,9.38
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,33.07,22.19
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,53.04,39.53
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,72.36,56.09
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,93.03,73.57
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,113.34,90.43
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,60.55,45.76
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,16.74,8.57
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,29.12,18.99
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,41.53,29.33
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,36.23,24.73
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.18
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,37.16,25.23
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,43.39,30.23
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,30.54,19.54
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,45.23,31.43
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,72.84,53.81
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,85.38,63.74
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,97.93,73.61
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,140.37,107.46
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,182.24,140.44
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,422.18,329.84
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,629.45,482.46
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,437.61,337.03
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,273.01,210.03
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,325.93,250.6
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,373.11,284.94
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,351.24,267.81
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,332.56,253.06
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,209.82,160.01
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,85.13,63.52
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,155.99,119.46
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,213.69,164.15
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,168.68,130.43
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,134.77,109.69
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,126.26,103.1
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,125.2,102.74
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,113.32,92.88
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,100.89,82.42
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,85.61,69.45
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,69.67,55.57
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,54.03,41.62
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,37.83,26.86
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,20.3,9.01
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,72.35,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,206.91,161.51
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,319.93,262.42
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,415.53,343.38
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,523.47,429.71
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,592.45,481.95
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,662.07,532.79
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,506.76,410.52
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,295.71,238.64
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,591.2,475.54
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,851.5,661.38
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,622.14,489.12
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,336.76,263.84
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,406.36,318.64
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,489.57,380.61
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,724.7,559.08
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,916.98,689.78
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,745.31,565.52
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,547.19,415.77
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,721.19,548.44
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,851.51,638.51
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,822.57,617.3
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,790.47,595.49
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,752.96,568.29
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,712.93,538.01
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,669.37,505.38
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,623.67,470.37
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,574.02,431.76
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,522.92,390.84
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,469.75,346.8
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,415.65,300.86
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,359.25,252.33
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,302.8,203.33
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,241.2,163.86
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,235.87,173.14
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,196.38,146.9
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,174.57,141.72
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,104.98,84.23
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,62.48,48.48
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,59.57,46.28
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,51.51,39.5
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,47.78,36.45
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,43.92,33.13
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,37.27,27.07
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,30.39,20.53
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.42,8.74
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,48.17,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,131.12,2.26
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,268.95,214.23
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,399.08,330.78
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,499.45,415.34
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,604.79,498.42
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,672.47,548.57
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,735.79,593.2
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,793.06,631.59
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,849.0,667.78
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,884.38,689.91
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,908.28,703.76
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,931.8,716.78
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,951.98,727.41
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,961.75,733.44
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,967.74,737.07
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,965.7,733.84
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,959.77,728.12
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,948.17,718.33
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,932.7,706.04
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,910.43,689.43
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,884.56,670.4
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,853.56,648.65
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,819.31,624.57
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,779.85,596.4
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,737.67,564.23
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,691.48,528.19
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,643.08,489.76
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,591.33,447.14
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,538.22,402.61
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,482.44,356.34
