Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,425.77,308.13
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,367.27,257.07
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,308.88,205.91
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,249.82,155.34
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,191.55,109.13
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,124.97,64.92
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,68.64,52.29
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,62.31,47.38
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,61.01,46.66
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,59.18,45.36
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,52.23,39.61
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,48.91,36.95
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,45.5,34.07
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,38.89,28.18
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,32.07,21.8
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,20.7,9.91
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,10.01,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,71.54,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,185.81,45.45
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,320.83,255.66
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,452.87,372.22
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,538.73,443.32
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,622.56,508.8
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,688.42,557.24
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,754.19,603.2
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,802.83,633.49
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,849.62,661.27
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,884.76,681.14
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,908.4,692.77
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,930.99,703.64
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,950.13,712.13
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,961.17,717.9
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,968.43,721.28
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,967.76,718.28
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,963.16,712.75
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,952.24,704.5
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,937.44,693.85
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,916.29,677.69
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,891.47,659.25
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,861.04,638.46
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,827.29,615.42
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,787.79,587.21
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,745.51,555.12
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,699.58,520.74
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,651.34,483.89
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,599.32,443.35
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,545.77,400.57
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,489.31,354.89
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,431.95,307.26
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,372.99,257.07
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,314.52,206.97
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,254.66,157.02
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,187.67,104.83
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,128.82,66.86
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,72.3,54.85
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,64.43,48.74
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,63.23,48.12
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,60.69,46.24
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,52.89,39.82
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,49.61,37.23
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,46.24,34.41
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,39.67,28.61
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.9,22.33
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,21.09,10.37
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.01,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,52.89,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,146.28,56.85
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,273.5,218.41
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,397.0,326.6
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,492.91,406.51
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,593.16,484.78
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,659.42,532.77
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,726.08,578.71
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,774.34,609.43
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,826.88,642.18
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,862.44,662.23
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,895.26,680.06
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,920.21,692.23
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,932.99,696.12
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,943.81,700.55
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,950.98,702.7
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,951.57,700.93
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,948.33,696.84
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,937.72,689.14
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,923.32,679.11
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,899.96,663.44
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,873.24,645.59
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,843.37,625.38
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,810.36,603.01
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,742.6,551.5
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,673.73,498.64
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,663.42,493.41
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,640.06,477.15
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,589.66,437.71
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,537.58,396.09
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,483.29,351.51
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,428.14,305.17
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,364.2,254.01
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,309.75,211.39
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,255.98,167.94
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,204.28,128.35
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,166.88,108.89
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,151.28,111.59
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,122.24,96.7
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,105.32,83.37
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,97.9,77.6
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,90.05,71.35
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,77.75,61.28
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,64.8,50.35
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,51.49,38.76
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,37.56,26.32
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,24.59,13.32
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,17.45,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,48.66,20.63
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,118.9,93.5
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,198.68,163.33
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,254.28,211.42
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,311.39,259.19
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,410.5,340.89
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,533.43,437.81
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,677.11,546.53
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,813.61,643.88
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,850.27,666.93
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,884.23,688.48
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,908.79,702.52
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,930.07,714.49
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,941.11,719.61
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,939.71,716.28
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,939.81,712.84
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,936.19,707.24
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,925.23,696.43
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,910.59,683.36
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,888.79,665.61
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,863.62,645.81
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,834.16,624.49
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,801.62,601.15
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,764.03,573.78
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,724.01,543.5
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,679.87,509.91
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,633.73,474.23
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,583.54,434.17
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,532.33,392.56
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,475.57,346.78
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,420.72,301.19
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,365.8,255.29
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,313.98,211.7
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,251.75,160.84
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,197.32,118.46
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,145.8,85.14
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,98.37,67.56
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,88.11,69.12
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,86.43,68.1
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,85.55,67.59
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,84.37,66.78
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,76.71,60.61
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,68.71,53.92
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,56.81,43.43
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,45.29,32.92
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,27.19,15.62
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,9.1,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,41.09,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,114.11,63.98
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,234.93,186.12
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,342.04,277.03
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,205.37,167.88
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,29.95,19.51
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,37.48,25.9
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,45.01,32.12
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,84.59,64.58
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,127.23,98.7
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,141.45,109.45
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,155.64,120.08
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,200.29,154.73
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,244.75,188.37
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,302.06,231.44
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,343.88,262.11
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,410.86,311.16
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,475.71,357.28
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,517.3,386.17
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,543.49,404.17
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,424.86,317.55
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,314.97,235.85
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,392.0,293.36
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,456.88,340.01
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,395.26,294.82
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,337.32,252.43
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,354.37,265.32
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,369.17,276.08
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,370.37,276.86
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,369.5,276.02
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,365.8,272.63
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,361.79,268.3
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,345.08,249.87
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,314.48,217.33
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,255.99,179.01
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,237.17,174.43
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,194.67,138.32
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,136.11,99.33
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,117.93,94.1
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,106.36,84.79
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,99.32,79.19
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,91.88,73.14
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,76.43,60.38
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,60.04,46.48
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,50.18,37.78
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,39.95,28.45
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,26.54,15.34
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,39.8,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,114.05,69.94
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,230.42,182.28
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,334.18,270.17
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,419.08,339.66
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,508.74,409.82
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,289.63,236.83
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,31.73,20.87
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,50.79,36.71
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,69.91,52.18
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,120.88,93.42
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,173.44,135.01
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,160.1,123.58
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,147.57,113.06
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,134.12,101.99
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,121.19,91.4
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,114.11,85.49
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,107.17,79.73
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,200.97,152.67
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,294.85,223.06
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,223.79,168.58
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,155.06,115.89
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,370.83,279.48
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,562.49,413.01
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,499.33,364.8
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,439.32,321.03
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,504.64,369.74
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,552.06,403.13
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,504.45,368.57
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,459.84,336.62
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,434.57,317.69
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,405.8,295.06
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,362.13,259.57
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,315.37,219.87
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,262.39,173.66
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,198.97,120.23
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,155.76,103.77
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,175.21,132.9
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,111.55,88.17
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,36.18,25.28
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,30.86,20.93
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,25.54,16.47
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,21.12,12.74
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,16.7,8.94
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,11.86,4.65
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.02,0.35
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.94,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,53.97,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,161.31,113.2
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,265.51,224.06
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,374.37,323.82
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,330.36,287.1
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,278.33,240.79
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,301.4,259.39
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,322.52,275.53
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,570.57,487.24
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,806.72,675.47
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,844.61,700.46
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,880.01,723.91
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,907.2,741.06
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,925.96,751.81
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,938.59,757.81
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,947.58,761.24
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,950.91,760.63
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,950.42,757.4
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,940.12,748.58
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,926.09,737.23
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,900.17,715.9
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,878.73,698.13
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,849.25,675.63
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,816.69,650.95
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,780.44,621.73
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,741.3,589.25
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,696.88,553.17
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,650.32,514.77
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,600.74,473.46
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,549.35,429.64
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,494.66,382.01
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,439.17,332.61
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,381.57,280.57
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,323.57,227.73
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,257.3,169.57
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,198.59,120.4
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,139.81,78.44
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,82.83,53.13
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,67.42,53.91
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,66.41,53.34
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,58.2,46.26
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,56.08,44.52
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,52.6,41.67
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,48.99,38.56
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,42.59,32.64
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,35.98,26.26
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,24.34,14.65
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,92.07,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,244.86,182.94
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,353.83,299.18
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,471.55,402.97
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,552.91,470.83
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,637.04,537.12
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,701.01,585.36
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,764.96,631.78
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,808.01,661.16
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,854.62,692.65
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,890.52,714.89
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,923.57,734.78
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,946.78,747.7
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,966.54,758.24
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,968.79,758.24
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,976.6,762.5
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,976.29,759.76
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,972.14,754.59
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,961.42,746.42
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,946.88,735.76
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,925.76,719.63
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,901.01,701.23
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,870.51,679.71
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,836.78,655.83
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,798.62,627.71
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,757.58,595.27
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,712.03,559.43
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,664.2,521.05
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,612.4,478.71
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,558.82,433.8
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,503.1,385.94
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,446.39,335.99
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,386.71,282.61
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,326.68,228.31
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,266.46,174.96
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,206.93,125.11
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,146.51,81.86
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,78.35,47.67
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,60.77,48.06
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,59.82,47.51
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,57.21,45.38
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,54.48,43.1
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,51.09,40.33
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,43.53,33.67
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,38.11,28.73
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,32.53,23.37
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,22.55,13.39
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,115.27,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,295.95,228.34
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,404.06,341.34
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,521.83,443.1
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,596.0,504.22
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,679.56,569.29
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,742.14,615.9
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,804.18,660.47
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,851.04,691.48
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,895.83,720.28
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,920.24,733.59
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,950.54,751.12
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,971.49,760.39
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,988.91,767.23
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,998.31,770.4
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,1003.84,771.13
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,1002.19,767.15
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,996.54,760.7
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,984.05,750.85
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,967.64,738.55
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,944.82,721.02
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,918.33,701.16
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,886.56,677.77
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,851.45,652.14
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,811.37,623.05
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,768.47,590.36
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,721.53,554.89
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,672.29,516.8
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,619.6,475.06
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,565.25,430.79
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,507.81,382.83
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,449.42,332.68
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,389.86,280.62
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,331.1,228.64
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,270.48,175.63
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,210.64,126.1
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,142.26,76.97
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,83.79,50.57
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,64.57,50.55
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,63.42,49.86
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,61.35,48.34
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,59.21,46.72
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,50.7,39.49
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,47.37,36.67
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,41.3,31.2
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,35.02,25.27
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,24.25,14.71
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,13.03,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,89.35,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,240.27,187.59
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,346.77,293.13
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,462.55,395.69
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,550.83,470.44
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,642.17,544.16
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,704.97,591.78
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,767.63,637.6
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,811.66,667.8
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,859.84,700.57
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,894.3,722.81
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,925.87,742.69
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,947.89,753.9
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,966.48,762.59
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,967.02,759.68
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,973.34,761.26
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,972.51,757.81
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,967.89,751.87
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,956.31,742.39
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,941.0,730.42
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,918.29,712.08
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,892.18,691.49
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,861.31,668.74
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,827.35,643.8
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,789.39,614.52
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,748.75,581.53
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,703.31,545.63
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,655.83,507.49
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,605.16,465.23
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,552.99,420.97
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,497.97,374.34
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,442.22,326.07
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,384.19,275.12
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,325.68,223.26
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,266.67,172.26
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,200.64,118.37
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,142.56,77.44
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,86.74,52.0
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,66.98,51.77
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,65.98,51.23
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,58.15,44.68
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,56.41,43.34
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,52.99,40.64
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,49.44,37.69
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,43.94,32.75
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,38.32,27.44
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,26.36,16.08
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,13.41,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,76.97,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,161.85,122.67
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,272.42,223.26
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,377.2,314.76
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,214.69,179.78
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,40.57,28.68
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,82.35,63.63
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,127.77,100.93
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,271.61,220.77
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,423.63,342.42
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,464.73,372.61
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,504.99,401.83
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,515.86,407.31
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,525.14,411.66
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,566.63,441.65
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,622.22,481.29
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,792.85,612.72
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,943.35,719.2
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,924.13,703.08
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,910.34,691.76
2016,3,23,11,45,888.5,133.0,5.95,25.5,888.0,891.53,675.94
2016,3,23,12,0,896.0,132.0,5.8,26.0,905.0,869.25,657.91
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,840.57,636.89
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,808.85,613.83
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,772.5,585.99
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,733.45,554.91
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,689.4,520.94
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,643.34,484.89
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,594.36,445.24
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,543.8,403.63
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,490.26,360.42
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,435.98,315.39
2016,3,23,14,45,859.0,123.0,4.4,27.0,764.5,374.43,263.53
2016,3,23,15,0,840.0,125.0,4.3,27.0,727.0,318.74,215.65
2016,3,23,15,15,825.5,122.0,4.2,27.0,684.5,261.56,167.09
2016,3,23,15,30,811.0,119.0,4.1,27.0,642.0,205.53,121.91
2016,3,23,15,45,792.5,114.5,4.05,27.0,594.5,149.4,82.9
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,95.38,57.9
