Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,67.65,51.43
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,66.91,51.13
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,64.57,49.46
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,62.1,47.62
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,58.19,44.58
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,54.12,41.25
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,47.59,35.58
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,40.85,29.41
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.73,17.99
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,150.08,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,309.16,249.16
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,412.47,350.83
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,524.35,450.01
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,598.33,512.97
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,681.09,580.12
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,742.39,626.91
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,803.13,671.64
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,852.11,706.17
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,890.39,731.83
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,923.27,752.6
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,953.22,770.94
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,975.0,783.09
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,993.27,792.7
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,1002.09,795.48
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,1007.05,795.65
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,1004.44,790.84
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,997.84,783.4
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,985.29,772.84
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,968.83,759.67
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,946.08,740.99
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,919.67,719.88
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,887.84,696.11
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,852.69,670.01
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,813.29,639.79
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,771.0,606.34
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,724.28,569.05
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,675.23,529.25
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,622.53,485.0
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,568.1,438.47
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,511.28,389.73
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,453.39,338.89
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,393.07,285.2
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,332.79,230.99
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,271.63,176.66
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,211.1,125.7
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,150.47,81.84
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,91.31,53.69
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,57.71,44.59
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,56.64,43.94
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,55.05,42.81
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,53.42,41.62
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,50.42,39.23
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,47.35,36.67
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,38.28,28.56
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,33.11,23.69
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,24.09,14.88
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.72,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,155.99,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,317.09,253.11
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,420.0,347.01
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,530.88,438.38
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,606.93,497.27
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,685.03,554.69
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,739.26,594.57
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,798.41,636.71
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,842.04,666.4
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,883.46,693.9
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,915.88,712.74
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,945.33,729.36
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,954.8,732.18
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,970.13,739.33
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,979.66,742.13
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,985.47,742.6
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,982.94,737.68
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,976.57,730.49
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,963.83,719.3
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,947.39,705.91
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,924.51,688.91
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,898.23,669.82
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,867.59,649.57
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,833.86,627.15
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,794.22,599.7
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,752.21,568.45
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,706.46,534.98
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,658.74,499.13
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,607.81,459.83
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,555.76,418.49
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,501.17,373.86
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,445.94,327.43
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,383.04,274.18
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,324.9,223.65
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,266.32,173.13
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,208.88,125.83
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,152.17,85.41
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,97.86,59.27
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,73.81,57.76
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,65.41,50.91
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,63.73,49.77
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,61.96,48.51
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,58.05,45.41
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,53.96,42.01
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,47.01,35.87
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,39.77,29.18
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,27.91,17.94
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,92.02,15.71
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,187.53,150.18
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,295.03,246.28
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,396.66,333.87
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,268.4,225.89
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,103.78,82.74
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,117.53,94.12
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,131.4,105.15
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,151.71,121.22
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,172.05,137.0
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,393.8,317.85
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,606.35,479.6
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,610.19,477.51
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,611.6,475.04
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,592.5,458.01
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,588.78,452.21
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,666.56,507.68
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,726.03,548.41
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,837.81,629.03
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,921.5,684.44
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,899.9,667.39
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,875.06,649.32
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,845.59,629.87
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,813.22,608.33
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,775.26,580.69
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,735.07,551.02
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,691.55,519.45
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,646.26,485.74
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,596.51,448.02
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,545.71,408.32
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,482.46,358.49
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,433.17,319.27
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,383.01,277.62
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,330.96,233.51
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,281.47,196.18
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,250.93,176.02
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,207.43,144.71
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,165.83,120.51
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,146.78,118.79
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,149.27,121.54
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,134.96,109.92
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,120.1,97.7
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,102.92,83.62
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,85.11,68.62
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,67.6,53.45
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,49.57,37.42
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,33.12,22.22
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.99,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.73,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,86.75,28.74
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,173.92,138.5
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,266.27,221.38
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,378.44,317.58
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,201.93,170.15
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,24.65,15.38
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,94.86,75.19
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,174.24,141.42
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,291.57,239.61
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,413.64,338.96
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,529.66,432.02
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,629.83,510.69
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,571.84,459.93
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,493.48,394.06
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,395.37,315.14
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,316.13,250.2
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,472.51,374.07
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,609.01,478.01
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,789.49,618.46
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,932.51,722.19
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,908.8,702.0
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,890.38,686.68
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,860.61,664.73
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,827.81,640.73
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,791.61,613.31
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,752.5,582.08
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,707.17,546.86
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,659.85,509.46
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,609.95,469.43
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,558.33,427.02
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,503.87,381.16
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,448.59,333.49
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,391.26,283.19
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,333.59,231.96
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,274.75,180.36
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,208.7,125.46
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,150.16,82.56
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,93.19,53.56
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,65.78,51.11
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,64.78,50.57
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,62.09,48.54
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,53.93,41.69
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,51.17,39.56
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,48.33,37.22
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,42.38,31.9
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,36.2,26.13
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,26.48,16.92
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.34,1.0
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,163.29,80.78
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,319.73,263.98
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,419.82,354.43
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,527.06,444.0
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,600.5,501.91
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,675.67,558.16
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,734.61,600.37
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,788.2,637.22
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,832.75,665.49
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,875.15,691.59
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,908.64,710.51
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,939.22,727.04
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,958.48,735.9
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,974.26,742.44
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,974.29,737.91
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,980.37,737.73
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,977.54,732.65
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,970.97,725.36
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,959.19,714.35
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,943.74,701.13
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,920.82,683.71
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,894.57,664.29
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,864.15,643.01
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,830.71,619.77
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,791.6,592.01
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,750.13,560.89
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,705.09,527.79
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,658.08,492.57
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,607.71,453.45
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,556.19,412.53
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,501.86,369.42
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,446.89,324.41
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,384.74,272.86
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,327.42,223.89
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,269.75,174.8
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,213.18,128.5
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,156.58,87.89
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,102.26,60.49
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,74.12,57.72
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,65.71,50.92
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,64.07,49.72
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,62.34,48.41
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,58.88,45.84
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,55.27,42.99
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,48.82,37.35
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,42.14,31.2
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,29.14,19.11
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.31,2.48
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,6.14,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,12.3,4.49
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,21.12,12.21
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,29.95,19.88
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,39.69,28.12
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,49.45,36.19
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,62.78,47.17
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,76.63,58.4
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,97.7,75.38
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,118.73,92.07
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,119.87,92.65
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,121.23,93.44
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,144.77,111.94
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,168.22,130.1
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,203.57,157.48
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,238.64,184.22
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,200.75,153.98
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,164.15,124.89
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,176.13,134.17
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,187.91,143.21
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,148.87,112.34
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,110.59,82.06
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,114.52,85.13
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,118.4,88.15
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,136.91,102.48
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,155.01,116.37
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,144.74,108.39
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,134.68,100.62
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,137.64,102.81
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,140.49,104.91
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,161.48,121.28
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,181.55,136.88
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,145.94,109.51
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,110.73,82.3
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,128.1,96.14
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,144.42,109.14
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,124.67,93.94
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,105.14,78.81
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,92.64,72.55
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,80.13,62.45
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,70.77,54.88
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,61.0,46.85
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,50.78,38.29
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,40.58,29.58
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,30.84,21.11
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,21.12,12.52
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,13.18,5.38
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.02,0.06
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,12.29,4.62
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,17.58,9.18
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,22.88,13.66
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,28.19,18.07
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,27.76,17.65
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,27.33,17.21
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,36.63,24.81
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,45.96,32.32
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,45.54,31.85
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,45.12,31.39
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,91.24,68.74
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,139.43,107.21
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,135.77,104.01
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,132.25,101.01
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,190.37,146.85
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,248.37,191.75
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,267.17,205.68
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,285.55,219.24
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,275.1,210.59
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,264.89,202.22
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,261.05,199.17
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,257.2,196.13
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,287.42,218.84
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,316.45,240.37
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,376.34,285.36
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,429.79,324.51
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,437.74,329.69
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,443.38,332.63
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,410.13,307.11
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,378.14,282.51
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,360.23,267.28
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,328.65,240.88
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,289.08,212.32
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,248.61,184.16
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,211.62,151.23
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,169.52,120.49
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,124.72,99.2
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,106.89,84.89
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,98.83,78.44
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,90.24,71.45
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,71.38,55.83
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,51.06,38.63
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,44.9,33.27
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,38.47,27.42
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,28.44,18.18
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.97,4.43
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,169.66,113.56
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,319.12,259.34
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,416.11,344.31
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,519.44,429.55
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,601.19,493.67
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,685.48,556.91
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,745.18,598.33
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,799.8,635.09
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,850.67,668.19
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,899.82,699.39
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,932.55,717.81
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,952.89,727.43
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,974.78,738.12
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,993.31,746.45
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,1002.22,749.04
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,1007.33,749.25
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,1004.72,744.48
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,998.23,737.38
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,985.49,727.5
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,968.93,715.28
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,945.63,697.9
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,918.81,678.34
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,886.8,656.46
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,851.63,632.47
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,812.29,605.8
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,770.2,576.39
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,723.91,541.83
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,675.44,505.0
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,623.75,465.12
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,570.43,422.96
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,514.41,377.62
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,457.41,330.24
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,398.92,280.64
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,340.48,230.31
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,280.31,179.22
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,220.85,130.56
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,161.71,87.49
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,94.71,50.02
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,60.4,45.47
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,59.52,45.03
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,57.75,43.81
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,55.9,42.48
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,53.07,40.35
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,45.82,34.27
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,41.36,30.44
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,36.82,26.28
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,28.01,18.05
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.88,5.78
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,74.21,49.48
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,133.32,107.57
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,191.69,159.88
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,250.93,211.89
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,320.4,270.48
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,377.44,317.39
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,202.78,170.28
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,20.27,11.65
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,15.42,7.46
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,10.58,3.29
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,18.98,10.35
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,27.4,17.36
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,29.63,19.12
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,31.87,20.87
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,324.63,262.63
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,612.47,485.55
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,620.87,488.59
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,627.84,491.66
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,528.54,413.97
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,421.4,329.53
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,449.93,351.1
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,476.55,370.65
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,386.7,301.35
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,297.68,231.93
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,242.96,189.29
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,189.42,147.08
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,214.49,167.01
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,238.74,186.14
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,243.01,189.55
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,246.9,192.73
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,276.36,216.31
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,305.98,239.74
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,327.19,253.9
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,332.64,253.64
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,294.3,214.7
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,239.15,160.58
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,187.74,121.68
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,139.1,93.93
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,114.06,94.07
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,117.17,97.32
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,120.66,100.92
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,115.69,97.09
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,101.92,85.36
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,87.53,72.81
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,71.18,58.06
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,54.16,42.43
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,37.46,26.87
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,20.9,8.07
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,83.0,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,258.33,196.15
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,400.23,337.83
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,493.73,420.3
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,593.01,502.0
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,660.0,553.65
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,734.1,608.03
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,790.43,645.99
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,845.72,681.65
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,889.17,706.09
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,921.07,721.51
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,951.41,737.86
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,978.71,751.8
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,997.8,760.36
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,1013.32,766.55
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,1020.61,768.66
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,1024.08,768.46
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,1020.32,763.64
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,1012.65,756.47
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,999.16,747.05
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,981.83,735.23
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,958.1,717.83
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,930.81,698.16
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,898.81,676.35
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,863.59,652.32
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,823.03,624.78
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,779.81,594.67
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,733.02,559.62
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,684.03,522.14
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,631.66,480.26
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,577.73,436.22
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,521.01,389.63
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,463.36,341.0
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,404.35,290.28
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,345.74,239.07
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,285.37,186.9
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,225.78,137.1
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,166.23,92.5
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,98.92,53.19
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,61.61,47.47
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,60.8,47.09
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,59.11,45.81
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,57.34,44.45
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,54.16,41.99
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,46.45,35.44
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,41.65,31.26
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,36.69,26.7
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,27.89,18.41
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.74,7.08
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
