Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,84.88,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,255.64,195.16
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,392.3,323.96
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,485.49,404.06
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,584.29,483.44
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,656.92,537.66
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,726.07,586.49
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,783.5,624.2
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,839.93,659.76
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,883.49,683.78
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,924.81,705.58
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,946.93,715.63
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,975.46,730.01
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,994.76,738.0
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,1010.55,743.74
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,1018.16,744.86
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,1021.97,743.78
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,1019.12,739.28
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,1012.36,732.55
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,999.28,724.04
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,982.37,713.23
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,958.59,698.61
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,931.28,681.67
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,899.35,661.14
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,864.24,638.42
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,824.2,611.39
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,781.48,581.75
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,735.19,548.17
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,686.7,512.2
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,634.39,472.74
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,580.51,430.89
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,523.98,385.61
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,466.54,338.25
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,407.55,288.45
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,348.39,237.57
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,287.76,185.6
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,227.84,136.0
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,168.08,91.91
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,100.65,52.88
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,61.59,46.64
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,60.79,46.28
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,59.09,45.11
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,57.32,43.86
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,54.55,41.88
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,47.21,35.8
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,42.43,31.68
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,37.51,27.19
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,28.73,19.03
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,19.61,8.1
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,83.43,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,251.19,195.48
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,384.01,319.54
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,476.87,399.7
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,575.12,478.91
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,648.71,534.74
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,723.8,588.95
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,775.6,623.87
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,832.08,661.18
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,876.35,688.61
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,918.41,714.31
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,949.14,730.87
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,967.03,738.69
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,986.07,746.22
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,1001.66,751.36
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,1009.69,752.61
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,1013.96,751.52
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,1010.55,744.04
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1003.31,734.3
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,990.39,724.32
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,973.71,712.08
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,950.18,694.13
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,923.19,674.14
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,891.65,652.6
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,856.99,629.05
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,817.42,601.01
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,775.21,570.56
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,728.91,536.81
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,680.54,500.95
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,629.07,462.28
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,576.08,421.45
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,520.26,377.23
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,463.62,331.16
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,405.32,282.84
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,346.89,233.49
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,287.27,183.31
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,228.43,135.38
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,161.03,85.81
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,103.79,54.56
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,63.76,47.82
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,62.71,47.27
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,60.75,45.92
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,58.68,44.44
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,51.05,38.34
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,48.59,36.52
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,43.5,32.19
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,38.22,27.45
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,29.5,19.45
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.44,8.94
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,131.87,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,273.27,213.13
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,407.52,335.24
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,498.96,412.9
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,595.51,489.66
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,666.15,541.57
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,732.78,587.72
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,789.4,625.21
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,844.95,660.68
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,887.52,685.0
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,927.8,707.18
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,957.74,724.04
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,974.89,732.23
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,994.03,741.92
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,1009.67,749.34
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,1017.23,753.34
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,1021.0,755.06
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,1017.52,750.99
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,1010.19,744.57
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,996.64,735.34
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,979.32,723.74
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,956.05,706.94
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,929.27,688.06
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,897.06,666.53
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,861.75,642.82
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,821.95,614.93
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,779.53,584.55
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,732.83,550.12
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,684.03,513.35
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,632.02,473.26
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,578.57,430.99
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,522.43,386.08
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,465.47,339.14
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,407.06,289.32
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,348.66,238.69
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,285.19,188.56
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,233.78,150.63
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,170.77,98.82
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,104.6,55.19
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,63.33,47.91
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,62.64,47.63
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,61.43,46.8
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,60.18,45.92
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,52.07,39.3
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,49.28,37.11
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,44.62,33.15
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,39.84,28.84
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,30.75,20.52
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.29,9.92
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,39.34,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,154.06,118.96
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,251.63,206.37
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,351.51,291.68
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,443.93,368.41
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,419.84,347.3
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,406.09,333.48
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,470.56,384.16
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,536.13,434.31
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,621.96,499.09
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,690.58,550.0
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,824.27,650.53
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,946.07,737.08
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,799.47,625.73
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,628.9,489.62
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,690.49,535.49
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,750.39,578.47
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,810.69,621.09
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,854.08,651.24
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,844.1,642.06
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,831.56,631.41
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,897.72,682.13
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,938.16,708.2
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,907.66,685.99
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,873.86,661.88
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,836.53,635.56
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,795.9,606.77
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,748.61,570.55
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,699.07,532.0
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,646.28,489.44
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,591.41,444.39
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,533.57,396.84
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,474.76,347.26
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,414.77,295.85
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,355.98,244.76
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,294.97,192.23
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,234.69,141.89
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,173.88,95.76
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,114.05,61.37
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,60.13,45.4
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,59.26,44.96
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,56.78,43.13
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,54.14,41.11
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,51.22,38.9
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,48.2,36.49
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,43.66,32.62
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,35.72,25.56
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.17,18.57
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.38,9.7
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,20.74,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,142.34,110.9
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,256.06,210.28
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,301.03,250.43
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,362.97,302.19
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,413.94,342.37
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,465.62,381.5
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,467.19,378.4
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,463.62,371.3
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,716.17,565.35
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,950.23,727.04
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,979.21,741.5
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,995.2,748.57
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,1014.42,756.5
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,1030.19,762.12
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,969.42,718.18
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,878.87,652.48
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,904.68,668.87
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,923.79,679.92
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,962.28,705.53
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,992.15,724.33
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,962.87,702.88
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,930.41,679.86
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,861.27,631.79
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,784.14,574.47
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,758.47,556.99
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,727.21,535.06
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,680.86,500.8
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,633.52,465.69
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,595.82,437.88
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,552.72,405.31
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,489.38,357.35
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,431.36,313.3
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,395.44,282.76
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,348.33,241.99
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,296.04,200.64
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,247.82,163.99
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,184.86,112.45
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,118.29,66.71
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,69.96,52.72
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,60.66,45.33
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,59.42,44.59
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,64.46,49.1
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,61.13,46.74
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,57.64,44.12
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,51.75,39.16
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,45.64,33.74
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,35.0,24.12
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.75,11.59
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,8.19,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,16.64,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,109.89,85.4
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,202.74,167.41
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,267.04,223.2
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,333.32,278.8
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,396.0,329.95
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,461.63,381.74
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,572.41,468.74
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,668.76,542.48
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,686.71,551.5
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,700.5,557.58
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,720.64,569.91
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,737.85,580.03
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,788.91,615.88
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,838.19,649.64
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,814.03,626.81
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,786.21,602.01
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,782.15,595.85
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,764.39,580.26
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,716.41,542.47
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,668.25,504.71
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,700.01,527.76
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,727.38,546.85
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,705.6,529.58
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,682.78,511.84
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,631.79,472.38
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,583.68,435.38
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,558.98,417.32
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,533.83,398.64
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,472.59,353.1
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,414.4,309.95
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,371.54,278.36
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,326.66,245.25
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,344.74,254.76
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,345.61,247.29
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,296.15,210.53
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,266.3,190.84
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,211.45,144.73
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,152.67,101.36
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,101.33,79.93
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,80.55,62.94
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,79.05,61.93
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,77.43,60.79
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,73.2,57.59
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,67.0,52.57
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,59.69,46.37
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,52.12,39.65
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.41,27.27
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.19,13.08
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.08,1.17
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,94.21,72.21
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,156.46,127.45
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,238.29,198.03
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,311.77,260.03
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,158.46,131.6
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,30.42,20.07
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,56.58,41.78
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,364.79,298.23
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,673.74,534.49
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,356.72,287.5
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,16.79,8.14
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,18.57,9.59
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,20.36,10.98
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,21.7,12.01
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,23.05,13.03
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,65.32,46.91
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,108.19,80.73
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,116.76,87.36
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,125.28,93.96
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,110.29,81.95
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,95.43,70.08
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,235.46,179.26
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,376.49,285.72
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,490.09,371.27
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,587.51,442.35
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,516.46,388.9
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,454.67,342.54
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,520.32,393.65
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,562.63,422.83
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,459.17,343.96
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,395.79,297.37
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,373.14,279.02
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,337.89,250.33
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,308.48,227.17
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,272.04,199.26
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,207.27,139.81
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,130.2,78.17
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,88.6,69.33
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,88.06,69.3
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,85.09,67.05
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,81.86,64.56
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,76.05,59.92
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,70.39,55.27
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,61.79,47.9
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,52.84,39.94
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,39.53,27.93
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,26.49,14.88
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,29.22,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,86.09,39.85
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,194.41,155.03
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,315.6,260.04
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,401.76,333.95
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,493.48,409.73
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,295.6,246.04
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,46.79,33.48
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,71.28,53.65
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,97.77,75.05
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,105.42,80.83
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,113.11,86.59
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,117.44,89.61
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,121.84,92.67
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,184.09,141.52
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,246.86,189.59
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,211.82,161.55
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,178.14,134.75
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,184.66,139.4
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,191.09,143.91
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,385.98,294.16
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,579.32,437.62
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,572.9,432.16
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,565.61,426.68
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,408.94,310.45
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,264.49,200.41
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,326.48,247.77
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,381.91,289.3
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,430.21,325.7
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,468.97,354.31
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,463.18,349.61
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,454.57,342.57
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,273.51,207.15
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,104.25,77.04
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,134.91,101.14
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,164.05,123.76
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,211.23,159.26
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,252.56,189.71
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,193.49,146.0
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,146.09,110.99
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,153.89,123.34
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,151.93,122.39
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,136.59,110.04
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,126.81,102.22
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,97.33,77.76
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,81.33,64.4
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,73.61,57.83
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,62.0,47.61
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,44.49,32.02
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,27.19,15.56
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,26.28,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,70.85,36.61
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,173.74,136.68
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,262.92,214.03
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,161.43,131.34
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,55.19,40.48
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,229.26,187.25
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,410.23,332.57
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,395.03,317.23
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,392.62,312.04
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,461.91,364.68
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,550.23,429.73
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,593.76,459.3
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,636.2,487.6
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,800.43,608.24
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,949.45,708.25
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,960.07,710.22
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,967.19,710.88
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,970.52,709.37
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,970.06,705.49
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,959.0,694.49
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,944.35,681.37
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,916.76,660.37
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,895.18,643.52
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,865.87,623.37
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,833.68,601.43
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,798.02,576.75
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,759.61,549.41
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,716.37,518.72
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,671.13,486.01
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,622.39,450.37
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,571.83,412.38
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,518.6,371.13
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,464.55,328.08
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,337.99,238.92
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,283.64,206.75
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,265.34,180.72
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,230.59,137.4
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,189.67,117.18
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,190.98,132.83
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,111.07,85.62
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,65.54,48.89
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,63.04,47.06
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,60.36,45.01
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,52.63,38.88
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,50.28,37.15
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,45.32,32.98
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,40.16,28.45
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,32.02,21.17
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,23.58,12.7
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,48.06,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,143.13,89.37
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,245.52,200.15
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,349.65,292.02
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,251.67,210.76
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,116.35,93.72
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,98.65,78.45
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,83.56,65.09
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,98.19,76.93
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,112.75,88.5
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,103.36,80.27
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,94.76,72.8
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,100.24,76.88
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,105.73,80.94
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,112.61,86.1
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,119.48,91.21
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,83.58,62.1
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,48.82,33.94
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,125.35,95.08
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,203.17,155.64
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,208.01,159.11
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,212.71,162.62
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,162.07,122.79
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,112.47,83.63
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,125.65,94.04
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,138.62,104.18
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,163.07,123.03
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,186.95,141.25
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,279.79,212.25
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,365.96,276.59
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,295.88,224.0
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,232.99,176.57
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,232.15,176.2
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,231.08,175.54
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,178.28,135.16
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,125.97,94.74
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,127.26,96.03
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,128.41,97.19
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,112.02,84.46
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,95.68,71.69
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,98.49,77.88
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,101.18,80.6
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,116.81,94.3
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,124.17,101.06
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,107.75,87.55
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,94.28,76.32
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,75.22,59.94
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,55.95,43.02
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,37.56,26.6
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,18.5,9.22
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,9.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
