Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.55
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,14.06,6.38
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,18.47,10.16
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,18.04,9.75
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,17.61,9.31
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,17.18,8.9
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,8.48
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,74.39,56.43
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,136.6,106.86
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,82.92,62.79
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,33.62,22.2
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,99.68,76.1
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,168.7,130.92
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,240.31,186.7
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,311.91,241.01
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,347.79,267.05
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,367.81,281.06
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,362.63,276.7
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,357.49,272.54
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,334.15,254.33
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,321.89,244.51
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,263.85,200.75
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,207.18,157.56
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,210.54,159.94
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,213.77,162.11
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,165.41,124.83
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,117.79,87.81
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,103.24,76.37
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,88.74,64.92
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,93.06,68.42
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,97.34,71.9
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,185.05,140.2
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,253.31,192.0
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,270.82,201.42
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,271.19,196.54
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,205.33,134.87
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,119.98,65.29
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,68.85,53.09
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,68.14,52.85
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,59.91,46.02
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,58.08,44.64
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,55.65,42.79
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,53.1,40.76
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,48.31,36.63
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,43.33,32.14
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,34.47,24.08
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.23,14.89
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,77.9,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,213.41,150.71
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,322.19,264.11
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,439.39,365.83
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,291.74,244.85
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,107.53,85.84
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,116.47,92.96
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,125.55,99.68
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,115.15,90.54
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,106.52,82.94
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,124.07,96.6
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,141.52,109.92
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,177.7,138.38
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,213.84,166.27
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,250.27,193.93
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,286.38,220.86
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,347.38,266.75
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,391.32,299.06
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,509.18,386.21
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,607.45,456.14
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,702.25,524.05
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,787.31,583.18
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,866.49,640.94
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,919.04,675.07
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,887.12,652.87
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,852.35,629.48
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,813.34,603.51
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,771.96,575.24
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,727.01,542.45
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,680.18,507.63
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,630.0,468.89
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,578.46,428.25
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,524.58,386.24
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,469.98,342.31
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,413.62,295.24
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,357.27,247.19
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,299.57,197.92
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,234.65,144.2
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,177.62,100.29
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,122.45,66.14
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,69.53,53.21
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,68.85,53.01
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,60.91,46.57
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,59.47,45.64
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,56.73,43.62
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,53.84,41.39
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,49.07,37.3
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,44.12,32.84
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,35.29,24.81
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.09,15.71
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,62.0,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,181.4,131.23
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,277.29,226.29
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,381.98,316.03
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,249.83,207.97
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,83.46,65.04
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,115.49,91.82
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,147.4,117.61
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,174.05,138.74
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,200.73,159.49
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,286.73,227.46
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,357.84,281.69
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,403.46,314.95
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,466.6,360.45
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,744.4,569.14
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,990.71,733.95
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,997.79,733.66
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,990.6,726.74
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,989.13,723.88
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,984.06,718.78
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,970.73,708.48
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,953.89,696.11
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,930.61,680.06
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,904.18,662.0
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,872.97,641.67
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,839.02,619.44
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,801.34,593.66
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,761.34,565.28
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,717.52,533.96
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,671.9,500.55
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,622.84,462.83
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,572.58,423.3
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,519.4,381.29
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,465.68,337.66
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,404.94,287.8
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,348.72,240.2
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,292.32,192.59
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,237.01,146.74
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,181.69,104.37
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,128.8,71.63
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,69.66,52.89
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,68.34,52.14
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,67.35,51.62
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,66.28,51.02
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,63.14,48.73
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,59.83,46.19
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,54.14,41.34
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,48.19,36.05
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,36.83,25.84
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.5,15.9
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,33.18,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,102.87,73.01
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,192.67,155.28
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,286.0,235.77
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,363.75,301.45
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,461.69,380.6
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,270.59,223.63
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,61.0,45.24
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,64.57,48.01
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,68.14,50.66
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,74.84,55.82
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,81.55,60.95
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,139.51,107.34
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,198.71,153.75
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,212.79,164.12
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,226.8,174.39
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,173.88,132.58
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,122.96,92.19
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,148.78,112.29
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,174.4,131.97
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,156.52,117.6
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,138.92,103.55
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,162.56,121.66
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,185.82,139.29
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,186.85,140.0
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,187.77,140.67
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,165.57,123.56
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,143.74,106.72
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,143.35,106.66
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,142.98,106.63
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,211.57,159.68
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,276.83,209.5
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,229.02,173.11
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,182.05,137.22
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,136.6,102.17
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,91.21,66.83
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,128.88,96.77
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,164.0,124.67
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,138.97,105.38
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,114.36,86.31
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,137.21,109.91
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,157.89,127.74
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,142.31,115.38
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,126.56,102.73
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,109.22,88.5
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,91.7,73.84
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,74.37,58.89
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,59.08,45.43
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,45.86,33.55
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,30.31,19.11
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.19,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,15.84,6.44
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,43.75,30.36
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,73.19,55.37
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,125.05,99.29
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,169.13,136.06
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,205.09,164.67
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,240.01,191.76
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,274.78,218.87
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,309.29,245.37
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,428.66,338.35
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,531.58,416.03
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,563.57,438.37
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,594.6,460.11
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,618.23,475.97
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,658.77,503.71
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,674.94,513.81
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,689.31,522.74
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,692.5,522.7
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,693.97,521.58
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,479.72,364.11
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,267.92,202.64
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,196.51,148.23
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,126.81,94.17
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,172.74,130.19
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,217.81,165.17
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,309.4,234.91
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,393.6,297.58
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,252.58,191.44
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,115.17,85.43
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,87.03,63.52
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,58.71,41.2
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,56.89,39.91
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,55.08,38.61
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,110.81,83.01
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,163.44,124.53
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,118.93,89.67
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,73.62,53.86
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,46.91,32.48
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,20.31,10.95
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,64.62,49.57
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,105.98,85.0
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,69.02,53.79
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,29.09,19.59
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,24.66,15.87
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,20.24,12.08
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,15.82,8.21
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,11.42,4.3
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,7.46,0.77
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.31,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.07,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.03,0.32
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,9.68,2.53
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,36.18,24.73
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,62.81,46.65
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,73.95,55.51
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,85.27,64.41
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,94.08,71.34
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,102.88,78.22
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,276.06,216.47
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,446.81,346.12
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,460.58,354.03
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,473.8,362.03
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,601.28,455.78
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,722.24,540.37
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,563.72,424.06
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,412.64,310.97
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,279.24,211.92
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,148.22,111.41
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,308.41,234.74
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,458.71,345.24
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,497.39,372.72
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,530.76,396.38
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,463.05,347.22
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,399.65,301.04
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,402.01,303.09
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,402.39,303.26
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,400.22,301.22
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,399.56,299.6
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,230.79,173.8
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,69.25,49.94
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,57.2,40.55
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,45.17,30.99
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,82.05,60.78
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,116.0,88.06
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,133.27,106.97
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,150.25,121.63
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,122.64,98.96
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,89.81,71.62
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,76.91,61.02
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,63.89,50.06
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,50.75,38.69
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,37.05,26.63
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,25.55,16.39
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,14.07,6.03
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.02,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,68.5,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,143.4,108.58
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,233.3,189.28
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,344.34,282.58
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,215.54,177.3
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,62.81,47.1
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,61.89,46.29
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,61.89,46.04
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,57.9,42.56
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,53.93,39.11
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,105.03,80.56
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,159.13,123.29
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,194.89,150.83
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,230.55,177.79
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,455.52,349.91
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,665.09,498.27
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,631.58,471.15
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,614.17,457.07
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,402.45,303.8
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,180.91,135.89
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,258.12,195.04
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,334.6,251.42
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,328.22,245.75
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,321.92,240.57
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,282.24,211.21
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,243.5,182.4
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,207.16,155.17
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,171.41,128.11
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,302.91,227.56
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,424.05,315.22
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,470.86,349.13
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,502.74,371.28
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,464.31,343.31
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,427.01,316.0
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,360.27,267.57
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,306.85,229.89
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,250.52,188.64
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,208.42,158.09
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,198.11,150.61
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,187.42,142.91
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,150.59,120.81
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,115.27,92.16
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,122.21,98.39
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,128.17,103.76
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,111.19,89.91
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,94.06,75.69
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,75.69,59.97
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,57.12,43.77
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,39.83,28.52
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,22.03,12.61
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,11.0,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,301.92,248.41
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,595.69,467.81
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,627.46,484.53
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,656.19,501.87
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,722.49,546.5
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,796.75,594.32
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,770.75,571.53
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,745.32,550.16
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,584.37,435.58
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,402.3,301.6
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,620.7,462.83
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,816.27,595.69
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,891.04,644.59
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,957.77,686.42
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,878.41,631.74
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,798.84,575.74
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,856.42,619.34
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,888.69,641.03
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,858.67,621.15
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,826.05,600.28
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,789.49,576.74
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,750.82,550.61
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,708.01,520.14
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,663.55,487.94
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,616.27,453.44
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,566.05,415.9
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,513.39,375.44
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,460.38,333.45
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,405.41,288.62
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,349.47,241.79
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,293.32,194.62
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,238.33,148.91
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,184.04,106.8
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,131.93,73.07
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,81.39,54.28
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,65.79,50.56
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,64.73,49.88
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,63.56,49.08
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,60.72,46.93
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,57.72,44.55
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,53.21,40.66
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,48.53,36.43
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.85,26.87
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.96,17.59
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,3.95,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.27,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.08,6.21
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,22.91,13.53
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,27.78,17.51
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,21.46
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,28.26,17.69
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,23.85,13.96
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,46.03,31.97
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.28,49.79
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,221.93,170.71
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,377.15,285.45
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,568.95,425.27
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,756.2,552.78
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,878.48,635.44
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,971.88,693.7
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,958.8,684.41
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,942.3,674.47
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,914.44,656.82
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,893.64,643.68
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,864.23,626.03
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,832.11,606.45
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,794.42,582.91
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,754.65,556.84
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,711.85,526.83
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,667.37,494.84
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,619.15,459.52
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,568.57,421.41
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,515.92,380.42
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,462.93,337.88
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,408.11,292.78
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,353.57,246.82
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,298.6,200.56
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,244.9,155.84
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,193.81,129.66
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,212.96,160.41
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,188.03,143.9
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,171.07,138.33
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,142.87,115.49
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,115.86,93.32
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,103.03,82.98
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,89.58,71.88
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,75.8,60.09
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,61.48,47.55
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,46.55,34.3
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,31.14,20.28
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,15.98,0.96
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,148.76,36.62
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,299.14,237.39
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,396.75,325.24
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,502.63,412.86
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,581.38,474.24
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,663.11,534.44
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,720.39,573.83
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,783.26,615.69
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,834.0,646.17
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,883.29,674.63
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,921.58,694.77
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,957.37,712.82
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,974.0,721.83
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,997.68,735.77
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,1013.72,743.84
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,1026.27,749.81
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,1032.1,752.55
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,1034.25,753.15
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,1028.72,747.54
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,1019.47,739.77
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,1005.05,729.82
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,987.01,717.69
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,962.68,702.03
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,935.06,684.25
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,903.05,663.17
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,868.16,640.14
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,828.59,612.68
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,786.66,583.57
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,740.75,550.6
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,693.0,515.39
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,642.39,477.51
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,590.48,437.64
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,535.99,394.57
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,480.79,349.74
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,423.79,302.48
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,366.89,254.24
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,309.11,205.24
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,252.13,157.48
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,186.37,105.76
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,130.81,68.98
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,76.81,47.85
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,64.68,49.41
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,62.94,48.14
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,61.07,46.74
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,53.31,40.37
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,51.02,38.6
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,46.94,35.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,42.71,31.44
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,35.15,24.67
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.3,17.26
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.48,0.81
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
