Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,143.64,52.59
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,284.36,225.59
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,384.29,312.88
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,492.68,400.53
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,571.89,460.19
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,654.09,518.41
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,718.23,559.25
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,777.89,594.75
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,828.32,626.44
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,877.29,656.57
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,915.41,678.52
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,951.04,698.64
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,978.16,714.34
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,991.76,721.56
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,1007.13,728.78
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,1019.03,733.89
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,1024.72,735.95
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,1026.78,735.96
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,1020.76,730.44
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,1011.08,722.86
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,996.77,713.26
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,978.9,701.58
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,954.85,684.75
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,927.57,666.03
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,895.96,645.89
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,861.54,623.89
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,822.19,599.06
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,780.61,572.45
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,735.83,541.38
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,689.22,508.2
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,639.57,471.89
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,588.7,433.59
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,535.22,392.35
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,481.06,349.16
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,425.15,303.31
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,369.26,256.29
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,312.49,208.46
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,248.51,155.59
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,191.62,110.63
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,136.48,73.78
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,83.13,52.12
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,69.53,53.5
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,68.01,52.44
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,60.17,45.98
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,57.87,44.37
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,55.44,42.58
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,51.17,38.98
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,46.74,35.07
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,38.51,27.67
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,29.92,19.58
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,14.51,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,31.97,10.18
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,70.36,52.39
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,135.89,109.15
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,190.42,156.14
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,245.69,202.97
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,303.69,250.68
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,260.75,212.77
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,196.83,157.6
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,164.58,130.33
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,147.57,115.38
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,155.07,120.84
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,162.77,126.4
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,269.93,211.38
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,366.07,285.34
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,319.78,247.93
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,260.87,201.18
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,238.47,183.54
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,216.84,166.43
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,246.77,189.06
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,276.28,211.02
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,262.28,200.02
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,248.59,189.38
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,337.32,256.28
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,415.48,313.52
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,379.63,286.42
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,341.94,258.22
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,320.16,242.0
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,298.88,226.07
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,233.02,176.28
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,168.15,126.63
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,142.56,106.89
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,117.48,87.4
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,295.96,225.09
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,444.39,332.04
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,407.26,299.01
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,359.24,255.11
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,300.15,205.14
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,248.4,161.4
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,196.33,120.07
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,146.32,86.1
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,98.01,64.79
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,84.4,66.03
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,82.55,64.73
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,80.49,63.24
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,76.95,60.58
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,71.7,56.36
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,64.01,49.88
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,55.97,42.87
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,44.81,32.89
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.23,22.2
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.81,3.95
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,119.35,60.82
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,231.02,181.86
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,321.14,260.48
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,419.18,342.06
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,495.92,403.71
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,583.26,470.09
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,559.75,449.31
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,515.98,412.62
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,563.64,446.78
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,610.44,479.12
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,468.38,366.29
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,282.0,217.51
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,634.47,492.02
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,940.41,706.59
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,841.91,632.09
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,719.83,538.8
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,861.56,643.69
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,983.85,726.28
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,979.73,720.23
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,972.12,712.92
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,958.57,703.26
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,941.66,691.51
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,914.91,672.18
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,895.48,657.89
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,864.8,636.97
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,831.52,614.32
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,710.7,525.51
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,595.86,437.97
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,583.44,429.84
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,569.96,420.17
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,470.49,347.56
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,384.75,284.68
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,418.82,309.7
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,450.05,329.88
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,408.01,294.23
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,357.2,248.27
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,283.4,197.94
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,275.19,202.37
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,212.9,142.71
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,141.68,79.54
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,92.59,58.18
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,77.56,59.26
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,76.09,58.28
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,74.46,57.15
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,71.03,54.59
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,67.36,51.75
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,60.43,46.0
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.74,40.26
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,43.28,31.04
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.44,21.18
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.4,4.18
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,101.31,56.25
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,217.17,171.53
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,298.82,243.03
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,386.48,316.61
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,306.58,250.7
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,200.06,160.92
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,198.83,158.72
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,182.34,143.92
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,365.9,293.03
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,542.52,430.19
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,707.35,554.98
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,868.86,670.38
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,802.44,617.18
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,718.96,550.9
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,847.31,645.46
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,965.35,726.27
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,973.01,729.82
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,977.35,731.89
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,967.01,722.94
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,960.95,717.15
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,948.16,708.01
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,932.09,696.76
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,911.84,681.34
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,888.43,663.88
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,815.94,609.27
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,744.92,554.04
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,629.42,469.01
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,526.4,391.82
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,557.16,415.63
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,575.65,429.49
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,541.05,403.61
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,506.93,377.92
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,380.27,284.11
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,278.13,208.35
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,310.04,231.81
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,331.35,246.14
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,311.61,227.48
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,289.32,205.36
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,246.44,174.6
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,221.72,160.05
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,180.84,135.75
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,167.14,133.97
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,145.25,116.38
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,128.6,102.96
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,111.62,89.29
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,94.48,75.22
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,86.95,68.88
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,79.78,62.56
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,58.9,44.4
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,37.27,25.33
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,19.4,6.63
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,132.84,82.24
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,254.02,205.57
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,364.46,302.9
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,491.1,409.54
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,572.83,473.89
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,657.38,537.28
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,731.26,589.91
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,806.24,641.27
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,853.18,669.45
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,904.38,699.92
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,947.27,722.33
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,987.85,742.53
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,1015.17,756.35
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,1028.64,761.07
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,1045.2,767.0
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,1058.28,770.69
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,1062.78,769.55
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1063.54,766.23
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,1057.99,758.12
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,1048.68,747.9
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,1032.74,737.22
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,1013.18,724.41
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,988.64,708.55
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,960.73,690.61
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,926.69,668.73
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,889.83,644.97
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,849.15,617.36
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,806.1,588.11
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,759.82,555.86
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,711.62,521.05
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,659.7,483.07
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,606.43,443.05
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,551.03,400.77
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,494.89,356.56
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,436.91,309.16
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,379.12,260.83
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,320.42,211.13
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,262.52,162.69
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,205.14,117.63
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,140.38,73.18
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,85.54,49.0
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,65.2,48.94
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,64.58,48.63
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,63.92,48.28
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,55.59,41.56
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,53.02,39.6
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,49.4,36.65
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,45.67,33.44
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,38.24,26.87
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.53,19.75
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.99,4.24
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,138.84,90.82
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,265.53,213.75
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,357.4,293.2
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,460.99,378.38
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,538.86,439.72
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,619.28,499.96
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,685.72,546.64
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,752.7,592.14
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,803.46,626.12
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,853.05,658.77
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,893.48,683.49
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,926.12,702.53
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,953.84,719.26
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,978.62,734.01
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,995.69,742.77
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,1009.42,749.42
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,1015.07,750.24
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,1005.81,741.38
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,1000.65,735.83
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,991.97,728.08
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,977.9,718.1
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,960.46,706.03
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,936.1,688.33
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,908.79,668.77
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,877.44,647.43
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,843.59,624.4
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,803.38,597.15
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,766.28,570.73
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,721.83,538.26
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,675.96,504.18
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,625.39,465.86
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,575.15,427.0
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,523.74,386.52
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,472.32,345.03
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,331.94,242.28
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,258.0,192.65
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,264.64,197.55
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,266.98,198.77
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,217.78,162.92
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,183.1,138.25
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,175.19,132.34
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,176.16,141.11
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,155.41,124.56
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,133.9,107.23
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,117.71,94.29
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,105.28,84.27
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,92.15,73.25
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,80.53,63.19
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,59.06,44.59
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,36.71,24.98
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,19.11,7.39
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,7.08,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,90.92,58.2
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,162.09,126.63
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,232.18,186.63
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,304.49,246.72
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,228.93,184.9
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,134.38,105.41
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,153.23,120.32
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,172.06,134.81
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,191.87,149.82
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,211.62,164.57
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,202.35,156.17
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,193.64,148.34
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,246.24,189.09
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,316.68,242.73
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,254.29,193.79
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,211.74,160.19
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,252.87,191.45
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,293.63,221.96
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,512.45,386.82
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,709.32,527.53
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,481.3,361.22
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,256.89,191.95
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,193.44,143.82
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,131.31,96.11
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,389.96,292.9
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,623.85,460.85
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,583.61,430.45
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,545.24,402.4
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,553.56,408.87
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,552.79,408.37
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,540.54,399.52
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,523.74,386.8
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,481.38,355.47
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,441.38,325.61
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,394.32,290.42
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,345.92,254.98
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,332.87,241.4
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,318.67,225.65
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,260.92,187.33
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,220.61,163.54
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,200.51,149.22
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,193.0,154.05
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,165.93,132.54
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,136.67,108.98
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,127.06,101.63
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,121.09,97.12
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,102.33,81.47
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,81.01,63.33
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,57.73,43.3
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,34.1,22.75
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.49,7.31
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,17.96,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,134.56,94.29
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,248.79,202.45
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,342.51,284.67
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,444.38,370.58
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,521.8,433.32
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,609.07,500.32
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,677.63,549.55
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,746.79,597.51
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,798.73,631.86
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,849.52,664.57
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,892.37,689.85
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,933.3,713.31
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,884.29,674.57
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,820.35,623.88
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,925.99,695.9
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,1015.83,751.05
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,1022.47,751.69
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,1014.02,743.23
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,1011.15,737.21
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,1004.74,728.93
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,990.49,716.62
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,972.8,702.2
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,951.31,684.61
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,926.56,665.07
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,894.91,643.72
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,860.61,620.76
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,822.99,594.47
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,783.07,566.74
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,739.0,536.49
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,693.18,504.32
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,644.22,468.62
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,593.86,430.92
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,541.3,390.77
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,488.04,348.93
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,433.0,304.8
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,377.76,259.33
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,321.52,212.87
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,258.03,161.16
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,201.38,116.35
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,146.25,78.25
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,93.25,53.36
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,68.99,52.26
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,67.13,50.95
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,59.03,44.36
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,57.06,42.98
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,54.98,41.43
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,50.71,37.93
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,46.25,34.1
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,39.3,28.0
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.09,21.36
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,19.6,8.56
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,32.49,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,172.47,124.36
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,279.84,227.86
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,365.93,302.91
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,463.49,383.81
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,307.92,255.35
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,115.11,90.55
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,182.66,146.65
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,240.0,192.95
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,173.24,137.59
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,103.78,79.77
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,121.27,93.54
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,138.7,107.01
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,189.13,146.8
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,239.77,185.92
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,334.13,258.33
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,412.88,316.97
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,461.71,353.04
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,509.25,387.79
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,600.8,455.37
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,673.44,507.99
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,740.97,557.43
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,799.19,599.56
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,728.89,545.86
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,662.18,495.1
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,572.4,429.27
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,484.77,364.08
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,470.13,353.57
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,455.66,342.92
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,423.2,319.03
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,392.31,296.23
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,466.28,352.72
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,521.94,393.38
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,488.54,368.11
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,453.83,341.42
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,415.8,310.94
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,377.01,279.22
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,326.57,237.3
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,281.02,198.59
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,233.49,159.09
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,182.71,120.26
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,141.28,98.57
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,120.8,97.23
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,110.82,89.18
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,100.09,80.41
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,97.26,78.44
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,98.23,79.65
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,85.64,68.88
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,72.56,57.45
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,56.57,43.3
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,40.04,28.4
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,24.08,12.33
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.5,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.1,2.99
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.06,6.48
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,18.03,9.93
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,22.01,13.34
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,26.43,17.05
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,30.87,20.71
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,190.11,156.56
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,362.79,298.1
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,242.38,197.33
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,120.23,94.35
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,98.71,76.44
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,78.11,59.26
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,119.2,92.94
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,160.84,126.63
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,145.93,114.2
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,131.32,102.12
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,106.08,81.32
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,81.18,60.85
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,172.22,134.44
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,263.34,206.45
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,368.42,288.25
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,461.82,359.2
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,445.91,346.65
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,430.31,334.72
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,542.36,422.73
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,637.41,495.21
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,563.31,437.63
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,494.29,384.25
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,395.15,307.81
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,305.7,238.16
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,297.96,232.39
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,296.29,231.13
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,258.68,201.6
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,212.59,165.46
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,186.65,145.28
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,161.29,125.46
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,200.46,154.23
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,220.57,168.19
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,190.39,148.23
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,158.5,130.62
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,145.56,120.15
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,132.26,109.25
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,122.26,101.23
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,104.9,86.64
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,74.68,60.37
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,54.24,42.33
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,43.98,33.15
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,34.69,24.49
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,22.23,11.59
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
