Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,63.75,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,218.48,166.64
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,339.76,281.23
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,435.52,364.07
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,538.02,447.12
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,612.13,504.62
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,688.44,561.39
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,750.07,604.22
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,807.26,642.46
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,856.19,674.05
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,903.53,703.88
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,939.99,725.62
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,973.92,745.46
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,989.43,752.23
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,1012.29,764.19
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,1026.96,770.61
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,1038.16,774.89
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,1042.65,776.38
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1043.52,775.7
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1037.78,769.37
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,1028.36,760.86
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,1013.35,748.87
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,994.8,734.75
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,971.4,717.59
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,944.73,698.39
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,912.38,676.82
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,877.28,653.37
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,838.03,626.99
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,796.49,598.9
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,751.44,566.78
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,704.55,531.97
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,654.39,493.0
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,602.94,452.22
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,549.63,409.76
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,495.58,365.53
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,439.09,318.42
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,382.62,270.21
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,325.37,221.26
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,268.87,173.05
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,212.5,126.89
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,148.43,80.14
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,94.47,52.76
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,64.67,49.75
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,63.71,49.14
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,62.67,48.45
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,54.81,42.05
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,52.6,40.44
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,48.99,37.43
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,45.23,34.15
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,39.11,28.64
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,32.77,22.66
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,21.44,11.09
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,57.48,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,205.51,156.84
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,324.5,266.85
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,417.52,347.27
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,516.81,428.68
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,592.63,487.43
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,670.79,545.32
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,733.44,588.34
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,796.25,629.94
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,839.93,657.74
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,887.97,688.19
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,926.83,710.59
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,963.29,731.05
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,989.93,745.4
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,1013.52,757.71
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,1018.75,758.16
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,1031.65,764.01
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,1036.96,764.56
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,1038.69,762.97
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,1034.3,757.56
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,1026.27,749.98
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,1011.71,739.46
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,993.65,726.83
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,971.68,712.06
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,946.38,695.17
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,914.11,673.66
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,879.13,650.32
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,840.82,623.41
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,800.2,594.9
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,755.32,562.94
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,708.64,528.58
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,658.84,491.21
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,607.64,451.83
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,554.1,409.53
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,499.82,365.5
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,443.88,319.16
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,387.85,271.67
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,330.65,222.7
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,274.19,174.7
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,209.04,122.3
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,153.57,82.62
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,99.18,54.89
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,67.45,51.22
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,65.9,50.25
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,64.2,49.13
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,56.22,42.71
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,54.07,41.18
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,50.15,37.95
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,46.05,34.41
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,39.93,28.99
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,33.61,23.1
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,22.29,11.78
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,121.08,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,252.54,192.47
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,377.4,304.7
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,465.91,378.84
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,560.11,452.45
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,631.61,504.85
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,705.08,555.96
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,757.99,590.46
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,815.44,627.03
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,862.1,653.77
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,907.05,678.66
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,940.48,695.34
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,971.2,710.07
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,985.72,716.41
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,1007.57,727.65
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,1019.76,732.01
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,1028.46,734.4
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,1032.45,735.48
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,1032.87,734.55
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,1025.76,727.71
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,1015.06,718.89
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,999.81,708.85
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,981.13,696.81
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,957.7,681.18
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,931.08,663.61
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,898.94,643.8
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,864.17,622.19
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,825.4,597.03
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,784.5,570.22
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,739.77,539.93
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,693.33,507.18
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,626.02,456.82
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,573.94,417.22
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,534.21,388.33
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,488.55,352.07
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,422.28,301.35
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,382.64,271.29
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,325.81,222.49
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,261.81,165.66
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,217.22,136.81
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,200.11,133.4
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,172.44,121.44
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,151.12,119.77
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,141.33,112.24
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,138.31,110.19
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,123.29,98.52
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,107.71,86.15
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,90.96,72.3
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,70.93,55.32
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,55.46,41.89
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,39.39,27.66
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,25.38,14.17
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,39.61,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,109.34,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,238.09,183.17
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,357.87,290.68
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,444.57,363.73
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,536.73,436.51
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,610.51,491.7
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,686.4,545.93
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,745.82,584.94
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,805.12,622.48
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,848.64,650.41
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,895.96,680.63
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,933.67,702.52
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,968.99,722.59
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,995.3,737.26
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,1007.76,742.89
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,1023.55,749.47
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,1036.0,753.9
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,1040.43,754.79
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,1041.28,753.61
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,1036.47,747.54
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,1028.03,739.38
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,1013.08,728.74
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,994.61,716.05
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,972.59,699.83
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,947.16,681.6
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,914.79,660.35
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,879.64,637.32
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,840.67,610.53
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,799.33,582.18
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,754.08,551.71
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,706.97,518.17
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,656.66,481.53
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,605.06,442.95
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,551.49,401.99
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,497.15,359.1
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,441.06,313.63
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,385.15,267.1
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,328.24,219.13
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,272.02,171.78
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,215.87,126.7
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,152.36,80.85
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,98.49,52.69
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,63.77,47.93
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,63.5,48.01
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,63.21,48.07
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,55.32,41.75
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,53.14,40.2
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,49.2,36.96
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,45.06,33.42
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,38.93,28.02
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,32.56,22.15
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,22.17,12.0
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,26.72,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,81.77,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,192.4,148.61
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,293.18,240.06
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,376.11,311.67
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,465.25,385.31
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,542.49,446.33
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,617.95,503.16
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,577.45,467.71
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,515.86,415.43
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,563.1,450.06
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,609.55,483.11
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,765.26,599.67
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,916.65,704.31
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,937.02,714.23
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,961.33,727.68
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,975.72,734.66
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,986.8,739.54
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,992.82,741.87
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,995.43,742.08
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,990.71,736.39
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,982.54,728.61
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,968.46,718.49
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,951.09,706.3
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,926.41,687.86
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,909.46,674.84
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,879.11,653.78
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,846.2,631.04
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,600.51,451.92
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,372.4,276.54
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,490.81,366.05
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,589.19,437.21
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,522.85,387.9
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,470.73,349.28
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,475.18,352.49
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,465.68,343.4
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,418.78,307.28
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,372.48,272.44
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,328.25,231.16
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,269.31,174.98
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,210.96,128.25
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,161.73,92.89
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,112.5,66.21
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,79.64,61.16
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,76.33,58.78
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,72.64,56.03
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,69.94,54.07
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,67.03,51.87
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,60.61,46.57
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,53.76,40.73
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,45.92,33.8
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,36.15,24.97
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,23.77,13.22
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,11.01,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.36,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.63,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,7.9,0.6
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,13.18,5.27
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,20.67,11.69
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,28.18,18.06
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,36.15,24.76
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,44.12,31.38
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,71.5,53.92
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,101.21,77.99
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,80.85,61.02
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,62.84,46.08
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,92.79,70.14
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,123.98,94.8
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,129.34,98.76
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,134.72,102.76
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,95.0,70.76
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,56.83,40.06
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,86.45,63.59
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,116.57,87.27
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,135.46,102.06
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,154.2,116.66
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,182.81,138.85
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,211.09,160.58
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,249.36,189.37
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,286.95,217.25
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,198.37,149.61
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,111.43,82.26
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,168.56,126.87
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,224.35,169.67
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,413.8,314.88
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,577.23,434.21
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,367.23,278.81
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,171.83,129.7
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,216.68,164.77
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,259.12,197.33
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,228.13,173.8
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,197.84,150.79
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,243.8,185.74
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,285.37,216.56
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,198.98,151.58
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,120.43,91.97
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,146.96,111.21
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,172.06,140.28
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,152.37,124.24
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,138.79,113.25
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,122.77,100.22
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,106.35,86.62
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,92.77,75.06
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,74.43,59.14
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,56.3,43.22
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,37.95,26.88
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,22.44,12.49
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.14,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.63,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,140.62,107.04
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,239.71,194.01
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,310.95,255.33
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,385.54,317.43
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,295.84,242.52
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,195.28,156.63
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,189.71,150.88
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,170.27,133.76
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,201.33,158.09
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,232.38,181.98
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,427.45,336.9
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,610.15,475.79
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,581.19,450.87
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,568.53,438.53
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,721.12,553.55
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,873.67,663.62
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,936.86,707.04
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,992.67,742.45
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,987.38,735.19
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,987.5,732.07
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,974.35,721.56
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,957.89,709.02
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,942.75,696.1
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,914.7,674.62
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,884.43,653.49
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,851.69,630.72
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,815.42,604.32
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,776.93,576.42
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,734.81,545.4
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,691.0,512.68
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,643.62,476.05
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,594.79,437.7
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,543.74,397.74
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,492.1,356.34
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,438.44,312.43
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,384.68,267.47
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,323.24,216.81
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,269.05,171.53
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,214.84,127.68
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,162.37,89.62
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,111.2,61.76
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,73.72,55.73
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,64.74,48.51
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,62.94,47.21
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,60.86,45.86
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,58.64,44.32
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,54.61,41.07
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,50.37,37.5
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,43.67,31.62
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,36.68,25.25
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,24.17,13.65
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,12.6,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,15.87,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,41.55,5.29
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,142.5,107.96
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,227.56,181.75
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,314.44,255.01
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,424.28,343.58
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,496.26,399.42
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,571.17,455.41
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,641.17,505.9
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,721.48,561.64
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,772.2,593.97
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,821.81,624.9
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,864.94,650.97
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,906.32,675.45
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,933.25,689.95
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,957.49,702.69
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,968.67,707.22
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,983.93,714.62
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,989.96,717.52
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,992.62,718.44
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,988.35,713.61
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,980.67,706.79
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,967.2,697.77
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,950.42,686.73
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,926.36,671.29
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,899.43,653.96
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,868.86,633.92
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,835.88,612.21
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,798.61,586.31
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,759.71,557.94
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,717.49,527.81
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,673.94,496.17
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,627.05,461.53
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,579.79,425.82
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,530.67,388.62
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,481.33,350.13
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,425.4,305.28
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,375.12,263.78
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,323.3,220.61
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,272.9,178.73
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,225.17,141.12
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,181.37,110.22
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,136.11,84.88
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,102.24,79.17
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,103.32,80.39
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,103.05,80.47
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,97.3,76.15
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,91.18,71.43
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,83.14,64.95
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,76.91,59.77
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,62.06,47.01
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,46.73,33.55
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,29.99,18.32
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,25.41,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,70.13,18.97
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,181.23,140.23
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,273.2,220.75
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,352.33,287.9
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,436.63,356.79
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,508.27,413.18
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,582.6,469.66
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,639.78,510.04
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,697.08,549.25
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,754.7,588.09
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,804.85,620.74
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,838.25,641.36
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,869.15,660.16
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,899.32,677.68
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,926.92,693.31
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,938.58,698.08
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,946.93,700.83
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,956.36,705.1
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,962.63,707.66
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,958.27,702.13
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,950.7,694.35
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,939.52,685.72
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,925.22,675.12
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,918.6,669.25
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,905.83,658.73
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,726.48,531.76
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,542.49,395.0
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,491.92,358.75
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,446.34,325.33
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,458.55,334.33
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,468.4,341.29
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,483.89,352.65
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,497.72,362.12
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,477.94,347.38
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,460.31,333.32
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,420.64,303.28
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,381.59,273.33
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,344.01,244.16
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,305.2,213.65
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,263.81,181.37
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,221.93,150.49
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,161.83,107.77
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,108.89,84.52
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,105.76,82.33
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,102.36,79.85
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,96.58,75.51
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.44,70.78
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,81.69,63.7
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,75.0,58.15
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,60.76,45.93
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,46.09,33.05
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,28.81,17.49
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,11.38,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.82,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.21,0.0
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,54.04,37.82
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,91.91,70.62
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,131.89,104.55
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,171.66,137.62
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,212.72,170.93
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,269.9,215.88
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,336.73,267.78
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,405.18,319.35
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,230.85,182.24
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,52.18,36.73
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,66.43,48.1
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,80.71,59.2
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,70.51,50.79
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,60.31,42.49
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,448.98,345.01
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,833.55,608.64
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,826.22,596.85
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,816.17,587.32
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,793.39,569.37
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,782.3,559.04
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,803.06,572.85
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,828.64,589.17
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,799.55,568.53
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,765.13,544.99
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,720.6,514.66
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,677.21,484.87
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,723.39,521.35
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,750.56,543.33
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,490.9,361.42
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,269.79,198.0
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,435.58,323.31
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,575.25,420.56
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,526.51,383.4
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,477.87,346.45
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,428.62,307.48
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,381.72,269.61
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,332.97,229.77
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,285.94,191.37
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,242.03,164.12
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,236.6,169.05
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,202.43,146.1
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,158.72,125.63
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,137.0,108.68
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,105.45,83.23
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,99.46,78.74
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,93.07,73.78
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,84.07,66.32
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,76.98,60.27
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,62.81,48.06
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,48.2,35.16
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,31.87,20.28
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
