Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.19,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,29.34,8.28
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,102.06,77.46
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,169.78,136.21
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,242.92,198.2
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,332.05,270.89
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,400.0,324.57
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,470.59,378.39
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,530.79,422.47
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,592.4,466.25
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,644.16,501.54
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,713.75,548.22
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,755.49,574.33
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,795.86,599.23
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,828.68,618.32
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,859.59,635.88
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,884.34,649.36
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,906.78,661.23
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,918.24,666.44
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,929.41,671.48
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,933.03,671.25
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,933.39,669.07
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,829.47,595.68
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,721.52,519.26
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,750.87,539.78
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,780.11,558.49
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,734.23,526.01
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,693.42,497.34
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,730.97,526.13
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,750.89,541.47
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,709.57,512.74
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,667.27,483.3
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,607.66,439.84
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,560.24,404.73
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,514.69,372.67
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,469.47,339.9
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,422.98,304.92
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,379.37,271.65
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,340.32,238.63
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,293.22,198.32
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,246.43,163.21
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,205.25,134.94
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,179.78,126.58
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,173.85,137.75
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,143.76,113.83
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,122.8,97.14
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,117.65,93.46
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,112.19,89.39
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,97.21,77.03
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,81.49,63.79
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,65.79,50.38
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,49.56,36.17
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,32.61,20.87
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.87,2.41
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,83.98,62.16
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,138.83,109.71
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,193.14,155.81
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,249.91,202.64
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,295.13,238.16
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,340.5,272.57
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,354.33,280.02
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,365.47,285.2
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,396.6,307.19
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,426.78,327.99
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,371.01,283.6
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,331.75,251.61
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,303.92,229.87
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,261.28,197.04
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,284.1,213.8
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,306.66,229.96
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,298.37,223.08
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,290.38,216.63
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,256.1,190.97
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,222.76,165.98
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,240.95,179.37
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,258.82,192.17
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,265.82,196.89
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,272.6,201.47
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,301.85,222.89
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,330.23,243.36
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,358.25,263.22
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,381.83,279.76
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,346.25,255.04
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,316.11,234.26
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,188.34,140.4
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,59.66,41.7
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,77.33,55.97
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,94.76,69.89
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,74.25,53.79
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,53.27,37.21
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,100.18,74.76
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,144.31,109.8
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,114.32,86.38
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,84.22,62.71
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,138.46,105.3
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,179.73,146.13
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,143.15,116.17
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,107.45,86.62
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,93.57,75.2
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,79.56,63.45
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,66.2,52.07
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,52.71,40.38
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,39.27,28.59
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,25.55,16.4
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,15.39,7.14
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.26,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,20.7,11.39
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,33.53,22.76
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,51.76,38.55
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,69.98,54.12
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,155.31,127.39
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,235.93,194.88
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,261.06,213.98
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,285.46,232.21
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,330.75,267.26
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,376.02,301.46
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,356.93,283.81
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,336.91,265.77
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,467.43,366.34
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,579.47,448.85
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,588.52,452.25
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,596.24,455.36
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,552.98,421.5
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,493.59,376.17
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,521.22,395.62
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,547.63,413.52
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,482.12,364.38
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,418.92,316.93
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,373.42,282.67
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,323.18,244.64
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,363.33,274.59
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,395.33,297.9
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,366.43,275.79
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,339.49,255.4
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,340.72,256.48
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,342.38,257.78
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,301.32,227.36
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,256.83,194.22
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,280.6,212.81
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,306.78,232.89
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,265.73,202.05
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,235.24,179.29
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,269.23,202.82
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,305.31,226.13
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,223.3,166.9
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,170.6,130.81
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,156.59,120.66
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,142.92,115.73
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,95.35,76.11
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,42.38,31.09
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,36.61,26.31
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,30.85,21.43
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,25.53,16.83
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,20.23,12.17
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,14.94,7.47
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.74
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,21.14,11.55
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,33.53,22.37
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,50.5,36.87
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,67.6,51.26
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,86.13,66.69
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,104.42,81.67
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,122.98,96.47
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,141.43,110.93
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,160.45,126.01
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,179.56,141.02
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,163.38,127.2
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,148.11,114.28
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,125.49,95.73
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,103.76,78.0
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,133.21,101.12
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,162.71,123.9
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,240.02,183.73
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,317.52,242.28
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,407.84,308.92
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,481.44,361.47
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,446.78,334.32
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,413.2,308.51
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,493.61,366.67
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,576.0,423.95
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,493.65,364.61
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,421.47,312.35
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,532.34,393.94
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,626.84,460.43
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,395.44,294.82
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,176.88,131.18
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,254.05,189.96
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,327.27,244.26
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,319.18,238.74
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,310.79,233.15
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,313.32,235.06
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,313.57,235.03
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,315.12,233.3
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,303.83,220.33
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,267.53,191.58
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,230.8,163.69
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,202.54,148.65
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,184.53,148.3
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,159.2,128.27
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,144.11,116.47
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,129.17,104.59
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,118.47,96.09
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,84.34,67.19
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,54.6,41.66
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,47.7,35.6
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,39.01,27.76
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,27.54,17.21
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.7,1.52
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.02,0.06
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,11.41,3.91
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,16.7,8.46
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,22.0,12.96
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,57.45,42.68
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,97.77,75.89
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,69.01,51.75
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,45.04,31.72
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,70.82,52.76
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,97.72,74.42
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,132.63,102.12
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,167.79,129.53
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,190.08,146.46
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,212.28,163.12
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,357.0,274.23
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,488.84,370.9
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,628.85,473.7
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,764.83,569.61
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,491.49,372.27
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,196.8,148.3
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,264.67,200.44
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,331.83,250.34
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,379.11,284.39
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,414.85,309.57
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,525.7,390.94
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,621.32,458.79
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,608.16,448.08
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,594.12,437.37
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,644.7,478.53
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,673.25,501.79
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,554.16,412.02
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,467.13,345.89
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,484.02,360.07
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,484.46,357.95
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,433.84,316.49
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,383.09,274.1
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,331.66,235.67
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,309.91,222.82
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,270.44,191.16
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,230.01,160.17
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,190.25,134.25
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,152.29,122.14
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,122.93,98.27
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,102.81,81.81
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,96.2,76.71
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,89.14,71.12
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,79.79,63.28
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,69.92,54.82
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,60.58,46.67
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,47.72,35.2
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,32.64,21.45
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,17.78,3.35
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,6.82,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,13.2,2.78
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,31.76,20.51
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,51.51,37.83
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,77.86,60.63
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,103.84,82.78
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,86.67,68.13
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,72.53,55.87
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,82.7,64.09
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,92.87,72.15
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,105.01,81.72
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,117.12,91.14
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,346.95,277.95
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,557.94,438.51
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,354.75,280.31
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,134.72,103.49
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,194.27,150.81
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,254.17,196.97
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,346.02,266.74
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,423.02,323.37
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,403.88,307.46
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,385.24,292.41
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,305.97,232.86
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,223.07,169.73
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,412.14,313.24
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,593.98,443.16
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,639.07,475.37
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,680.18,504.92
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,440.49,331.8
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,214.17,160.94
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,334.69,252.59
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,446.34,334.06
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,422.9,316.55
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,400.23,300.12
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,408.71,306.63
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,418.38,313.19
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,332.32,249.88
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,255.95,193.82
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,243.53,185.16
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,231.05,176.22
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,208.41,159.24
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,186.46,142.77
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,178.06,133.47
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,174.56,141.74
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,153.05,124.35
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,139.3,113.3
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,130.24,106.29
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,112.97,92.12
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,95.88,77.83
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,78.65,63.09
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,60.93,47.58
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,43.02,31.63
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,27.56,17.55
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,11.43,0.71
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,8.77,1.6
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,14.06,6.26
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,19.79,11.25
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,25.53,16.18
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,21.12,12.41
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,8.62
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,10.81
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,22.04,12.96
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.39
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,25.61,15.82
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,34.04,22.77
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,42.48,29.68
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,46.95,33.27
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.85
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,72.83,54.26
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,94.61,71.81
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,92.39,69.84
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,90.17,67.93
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,138.38,106.4
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,186.61,143.85
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,366.7,281.73
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,536.24,403.44
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,622.15,463.33
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,697.66,514.87
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,685.32,504.53
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,671.62,494.18
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,643.38,473.62
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,615.45,453.33
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,585.44,431.6
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,561.42,413.83
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,457.58,339.13
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,370.12,275.52
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,299.89,224.82
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,239.25,180.17
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,184.21,138.63
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,129.46,96.68
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,142.39,107.24
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,154.63,117.17
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,172.37,131.08
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,188.03,143.41
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,164.83,126.31
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,142.42,114.74
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,130.62,105.38
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,118.82,95.91
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,104.32,84.18
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,89.68,72.12
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,75.28,59.9
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,60.75,47.35
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,46.86,35.23
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,32.64,22.6
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,20.7,11.81
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,8.78,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,50.71,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,147.71,94.76
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,243.02,194.44
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,342.39,279.26
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,205.01,169.05
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,46.79,33.98
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,63.33,47.98
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,80.67,62.17
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,111.44,86.95
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,142.25,111.05
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,160.82,125.26
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,179.46,139.35
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,206.33,159.7
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,233.14,179.64
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,230.45,176.94
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,228.06,174.65
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,261.47,199.52
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,294.58,223.67
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,481.39,361.6
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,632.56,466.46
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,640.16,469.27
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,646.51,472.49
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,826.61,602.63
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,956.47,688.21
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,936.27,672.77
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,912.96,657.08
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,882.79,637.73
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,850.24,616.83
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,813.59,593.14
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,775.14,568.13
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,733.07,539.14
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,689.47,508.12
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,643.42,473.67
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,596.39,437.79
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,546.5,399.87
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,496.11,360.48
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,444.55,319.24
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,386.89,272.41
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,333.5,227.83
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,281.1,183.72
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,228.5,140.67
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,177.9,102.28
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,128.6,71.73
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,74.27,56.77
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,67.89,51.7
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,67.33,51.44
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,65.54,50.24
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,63.59,48.87
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,59.44,45.55
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,55.05,41.89
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,48.62,36.29
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.43,28.95
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,29.4,18.9
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,18.02,5.51
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,22.48,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,61.14,36.2
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,137.73,107.13
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,225.24,181.21
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,166.6,133.64
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,93.17,71.56
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,311.8,253.38
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,504.4,404.89
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,460.01,365.79
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,390.47,308.62
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,423.5,331.74
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,454.94,352.76
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,491.6,378.31
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,528.09,403.3
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,531.52,403.51
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,533.35,402.82
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,405.07,306.59
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,282.65,212.99
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,347.07,261.01
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,395.34,295.81
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,330.03,246.71
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,257.37,192.13
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,354.83,264.31
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,440.03,325.24
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,418.55,309.08
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,397.6,293.81
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,429.77,317.02
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,459.76,338.22
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,402.22,296.74
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,347.33,257.07
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,421.31,311.55
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,483.67,356.03
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,501.36,368.29
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,505.26,370.45
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,354.13,261.8
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,219.57,162.97
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,297.98,220.95
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,371.51,272.41
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,349.54,250.41
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,308.32,211.5
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,260.6,178.12
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,235.68,164.61
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,194.14,134.51
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,137.03,100.07
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,125.97,99.57
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,119.44,94.57
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,112.98,89.74
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,110.36,88.04
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,99.43,79.22
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,88.07,69.79
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,71.97,56.0
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,37.3,25.38
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.14,5.37
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,35.32,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,104.34,66.25
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,189.35,148.35
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,292.03,235.07
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,185.96,150.08
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,57.33,41.86
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,87.36,66.61
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,117.36,90.81
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,235.65,187.28
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,363.56,287.09
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,285.28,223.68
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,207.98,160.86
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,277.11,214.06
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,331.17,254.19
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,432.16,330.38
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,551.55,416.97
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,766.77,573.34
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,955.49,700.47
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,677.83,504.99
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,359.59,268.27
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,277.09,207.65
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,212.59,158.77
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,215.16,160.71
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,217.63,162.44
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,198.2,147.68
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,179.03,133.11
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,243.99,182.08
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,307.62,229.11
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,489.79,363.94
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,647.48,474.66
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,669.07,493.02
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,672.23,498.07
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,608.7,449.82
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,558.92,411.66
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,506.41,372.67
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,454.54,334.28
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,430.03,313.73
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,387.72,276.47
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,339.66,240.53
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,314.1,224.2
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,261.61,178.67
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,203.76,129.49
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,156.13,97.66
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,108.29,75.55
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,116.29,91.66
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,141.98,113.23
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,106.88,84.64
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,88.46,69.64
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,82.17,64.51
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,75.58,58.95
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,65.85,50.61
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,52.74,39.1
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,36.38,24.5
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,19.52,7.25
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
