Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,43.98,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,135.9,89.16
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,223.89,176.09
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,316.58,255.42
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,259.55,210.22
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,178.52,142.92
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,301.05,244.22
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,433.93,349.52
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,473.79,377.4
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,511.84,403.61
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,551.69,430.96
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,590.65,457.11
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,401.99,312.03
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,198.59,151.05
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,211.83,161.24
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,225.02,170.96
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,237.19,179.55
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,249.28,188.05
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,176.61,132.27
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,106.55,77.9
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,109.74,80.18
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,112.91,82.36
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,235.47,175.93
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,368.43,274.16
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,382.12,283.65
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,394.95,292.86
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,400.51,296.83
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,405.37,300.33
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,312.55,231.96
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,222.89,165.09
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,246.45,182.87
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,269.29,199.86
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,360.44,267.62
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,437.87,323.63
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,473.93,350.77
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,491.87,360.78
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,415.28,302.86
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,379.94,278.23
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,310.65,228.68
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,261.99,195.16
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,253.14,185.77
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,245.83,177.46
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,199.35,140.71
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,154.48,112.72
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,139.38,110.2
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,130.16,103.05
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,119.27,94.63
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,107.83,85.6
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,95.17,75.34
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,81.96,64.36
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,67.5,52.02
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,54.13,40.29
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,37.74,25.66
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,21.48,8.97
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,33.32,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,101.22,65.92
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,185.0,145.1
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,272.27,219.93
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,376.72,306.66
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,483.47,392.34
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,533.2,429.72
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,588.89,470.2
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,490.9,390.3
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,381.02,300.09
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,415.69,325.97
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,449.95,350.73
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,582.86,450.57
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,700.56,535.89
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,638.16,485.69
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,552.46,419.31
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,495.72,374.98
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,421.03,317.25
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,433.84,326.29
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,446.22,334.76
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,495.44,369.68
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,542.91,402.63
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,505.33,374.51
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,468.81,347.38
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,441.13,326.47
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,414.25,306.14
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,496.7,366.74
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,575.66,423.24
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,480.11,354.03
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,392.34,289.92
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,360.68,267.02
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,330.32,244.82
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,413.09,306.41
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,487.44,359.81
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,461.66,340.44
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,435.58,320.97
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,417.17,305.94
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,389.23,282.11
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,358.11,257.33
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,320.12,227.57
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,277.67,195.24
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,238.88,167.09
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,201.7,143.28
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,180.95,135.03
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,143.67,114.06
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,112.89,89.11
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,118.98,94.73
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,116.66,93.28
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,104.7,83.47
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,94.86,75.23
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,77.28,60.3
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,59.25,44.63
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,40.33,27.85
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.31,7.83
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.28,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.08,4.26
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,34.15,21.79
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,55.76,39.96
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,83.09,62.82
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,110.21,85.15
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,302.44,243.95
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,467.6,375.16
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,298.94,239.01
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,88.83,66.15
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,69.49,50.55
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,51.3,35.78
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,60.22,42.79
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,69.15,49.75
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,96.83,71.51
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,125.21,93.57
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,221.06,167.71
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,335.17,253.24
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,311.98,235.08
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,305.79,229.99
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,263.23,197.35
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,221.87,165.64
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,220.24,164.32
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,218.57,162.94
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,291.54,217.47
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,370.23,275.04
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,277.9,206.76
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,194.45,144.32
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,303.29,225.57
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,404.78,298.76
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,403.95,297.93
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,402.53,296.99
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,379.76,280.54
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,357.79,264.68
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,373.37,276.21
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,385.36,284.69
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,333.99,247.18
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,286.41,212.56
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,260.2,193.41
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,235.07,174.95
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,196.53,146.6
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,147.43,109.88
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,167.92,125.58
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,171.81,129.18
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,162.8,128.79
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,155.01,122.95
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,139.31,110.74
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,123.22,98.01
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,105.85,83.96
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,88.09,69.26
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,70.57,54.42
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,52.7,38.96
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,35.94,24.15
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,17.63,6.87
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.78,0.56
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,21.57,11.69
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,34.4,22.55
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,50.44,35.92
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,66.98,49.49
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,53.0,38.01
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,41.47,28.47
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,64.56,47.08
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,88.82,66.32
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,110.84,83.62
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,132.84,100.72
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,279.24,216.37
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,418.93,322.57
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,396.81,304.36
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,374.38,286.39
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,530.12,404.64
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,683.87,516.71
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,644.16,485.2
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,620.72,466.04
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,628.91,471.19
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,635.94,475.41
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,564.38,421.89
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,484.19,362.12
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,699.55,524.22
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,871.12,646.75
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,780.47,577.84
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,692.7,512.11
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,619.02,458.84
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,551.63,409.1
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,624.94,468.55
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,674.89,508.4
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,402.06,304.84
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,182.1,134.87
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,325.24,243.34
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,443.82,329.11
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,371.56,275.42
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,310.66,231.23
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,318.95,231.27
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,310.77,214.9
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,265.03,182.07
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,241.17,168.52
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,206.35,149.12
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,185.16,139.5
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,154.75,122.71
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,128.43,101.58
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,123.78,98.34
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,118.83,94.75
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,108.81,86.78
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,93.21,73.87
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,76.52,59.7
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,59.42,44.82
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,40.24,27.86
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.95,9.55
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,21.39,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,61.39,38.76
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,135.88,105.1
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,210.23,168.7
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,293.24,237.75
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,367.92,298.4
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,249.79,201.67
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,114.82,88.4
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,61.45,44.72
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.33
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,18.08,9.1
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,121.89,92.48
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,231.9,178.25
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,247.97,190.02
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,263.95,201.78
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,190.47,144.18
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,120.34,89.01
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,137.12,101.82
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,153.8,114.37
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,250.49,187.68
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,360.55,268.76
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,317.49,236.29
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,288.44,214.45
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,267.83,198.98
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,247.54,183.74
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,297.22,220.45
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,345.6,255.55
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,298.52,220.75
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,252.44,186.71
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,260.22,192.39
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,267.72,197.69
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,340.49,250.34
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,409.32,298.15
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,351.12,256.47
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,296.35,217.47
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,345.99,252.29
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,378.95,272.41
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,346.72,241.94
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,292.8,192.15
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,239.93,149.24
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,187.29,108.67
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,159.18,98.35
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,147.91,104.84
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,106.26,82.55
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,70.21,53.25
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,68.21,51.97
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,66.02,50.43
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,61.26,46.56
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,56.17,42.29
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,50.21,37.3
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,42.56,30.62
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,32.38,21.46
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,21.88,10.57
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,33.89,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,94.68,63.66
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,190.42,149.48
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,280.58,225.89
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,171.03,137.77
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,25.73
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,50.78,36.36
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,63.67,46.81
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,95.16,72.11
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,127.29,97.43
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,278.92,218.97
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,442.27,343.74
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,474.44,365.26
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,505.69,386.27
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,514.53,390.02
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,522.08,392.92
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,471.86,353.91
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,439.78,328.13
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,488.64,363.36
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,536.26,396.91
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,683.74,502.49
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,795.83,580.03
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,888.49,646.9
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,954.4,691.27
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,933.22,676.24
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,908.99,659.89
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,878.55,639.49
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,845.79,617.56
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,734.96,537.3
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,630.36,458.87
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,670.41,492.55
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,687.36,507.78
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,641.35,473.61
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,594.41,438.33
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,545.52,400.76
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,496.34,362.02
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,445.97,321.5
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,397.1,281.34
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,346.66,239.79
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,290.42,193.6
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,240.14,152.25
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,191.82,114.8
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,165.03,104.47
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,160.74,115.46
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,112.76,88.25
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,82.46,63.54
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,80.33,62.16
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,77.59,60.2
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,71.38,55.13
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,64.85,49.65
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.77,42.78
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.37,35.38
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,36.09,24.44
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,24.2,12.43
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.69,11.59
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,71.51,52.71
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,114.52,89.61
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,172.89,138.42
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,221.06,178.04
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,360.9,292.11
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,514.56,411.59
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,586.15,463.52
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,659.76,515.83
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,738.78,570.83
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,811.84,620.03
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,719.37,548.77
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,607.24,461.72
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,405.05,311.22
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,195.43,148.17
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,422.14,321.83
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,620.38,463.73
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,516.68,385.3
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,398.36,296.72
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,358.59,267.08
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,308.31,229.33
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,370.08,274.53
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,418.32,308.94
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,363.04,268.54
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,303.6,225.04
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,599.08,448.82
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,832.45,610.89
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,804.09,588.95
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,766.33,562.55
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,725.68,533.68
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,683.56,503.29
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,614.79,451.1
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,561.53,410.11
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,498.86,364.9
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,448.58,328.66
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,421.47,307.9
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,398.13,288.56
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,345.5,250.68
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,294.32,215.36
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,249.76,170.5
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,187.64,110.37
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,139.56,78.52
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,94.15,58.12
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,76.49,58.56
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,76.77,59.05
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,74.74,57.69
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,72.52,56.15
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,68.96,53.4
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,64.81,50.03
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,56.73,43.12
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,48.34,35.69
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,24.95,13.29
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.75,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.39,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,14.07,6.15
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,22.02,12.76
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,25.12,15.23
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,28.23,17.68
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,97.43,73.85
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,173.04,132.88
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,397.99,304.66
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,615.91,455.26
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,772.76,563.98
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,923.54,663.77
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,939.34,673.95
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,952.18,683.67
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,960.23,690.76
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,965.19,695.78
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,960.65,694.59
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,952.95,691.31
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,941.95,684.05
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,927.86,674.89
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,910.83,664.29
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,897.37,656.06
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,868.75,635.99
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,837.76,614.5
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,803.26,590.22
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,766.81,564.55
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,726.57,535.66
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,684.85,505.28
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,639.54,471.94
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,594.88,438.27
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,545.68,400.55
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,496.98,362.23
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,445.9,321.38
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,394.66,279.36
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,343.07,236.33
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,292.35,193.63
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,240.53,150.7
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,189.76,110.84
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,141.13,78.26
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,87.58,51.59
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,67.14,50.78
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,66.58,50.53
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,65.14,49.63
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,63.57,48.59
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,62.13,47.5
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,60.73,46.36
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,52.81,39.61
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,45.41,33.07
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,34.57,23.37
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.38,12.29
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,10.91,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,21.9,10.43
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,62.04,44.91
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,97.11,74.94
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,136.42,108.09
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,176.39,141.08
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,211.5,169.23
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,246.19,196.42
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,259.76,205.61
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,272.54,214.01
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,385.08,301.45
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,482.82,374.81
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,451.15,347.95
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,398.2,305.97
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,343.1,262.66
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,272.98,207.78
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,257.39,195.24
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,242.37,183.06
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,292.84,220.88
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,358.55,269.16
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,270.02,202.49
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,199.64,149.04
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,290.03,217.04
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,390.65,290.56
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,309.68,230.38
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,226.86,168.52
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,166.93,123.37
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,107.96,78.23
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,91.36,65.52
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,74.85,52.78
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,62.38,43.23
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,49.94,33.63
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,83.96,60.23
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,117.56,86.34
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,89.58,64.82
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,61.39,42.95
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,52.43,35.97
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,43.5,28.97
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,36.33,23.52
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,60.74,43.11
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,85.1,62.65
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,138.09,104.45
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,171.02,130.86
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,152.99,123.03
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,139.34,112.17
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,134.97,109.17
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,121.55,98.46
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,107.85,87.13
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,93.78,75.25
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,76.62,60.44
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,60.56,46.28
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,41.16,29.08
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,21.12,10.74
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,36.93,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,112.02,77.84
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,190.89,150.24
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,275.5,221.6
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,365.97,294.25
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,448.19,357.54
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,514.76,406.49
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,583.72,454.97
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,642.4,493.33
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,701.84,530.43
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,757.68,565.56
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,804.78,594.14
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,842.16,614.8
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,877.59,633.99
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,803.56,582.54
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,712.42,518.5
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,698.94,508.15
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,682.97,495.2
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,835.14,601.31
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,974.74,689.94
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,703.34,509.33
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,400.26,293.32
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,404.23,298.02
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,407.8,300.38
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,601.18,438.28
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,763.37,545.69
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,767.88,546.68
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,769.41,547.49
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,721.1,515.32
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,674.2,484.18
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,646.63,466.37
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,618.37,447.51
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,570.05,413.82
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,525.58,382.58
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,476.29,348.08
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,440.43,322.65
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,425.3,309.38
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,398.09,282.68
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,338.61,240.05
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,323.49,233.97
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,285.74,206.28
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,251.26,181.72
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,220.23,159.77
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,189.13,140.16
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,144.22,114.58
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,116.23,92.01
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,102.46,81.1
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,88.55,69.87
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,74.9,58.52
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,61.12,46.88
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,48.0,35.68
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,34.4,23.86
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,23.34,14.09
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,12.31,4.0
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
