Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,10.97,3.32
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,16.7,8.25
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,23.32,13.9
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,29.95,19.5
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,23.91
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,40.58,28.27
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,115.43,90.03
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,197.59,155.72
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,351.61,278.19
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,476.98,374.02
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,446.09,347.26
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,394.01,305.42
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,353.54,273.32
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,313.65,241.45
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,397.47,304.64
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,480.37,364.98
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,436.34,330.88
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,393.3,297.91
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,452.86,341.44
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,510.59,382.38
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,572.89,426.6
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,618.76,458.5
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,704.55,519.3
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,774.28,566.92
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,694.86,508.31
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,618.01,452.15
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,665.16,486.52
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,700.63,510.84
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,658.23,480.27
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,614.6,449.32
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,584.73,428.19
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,547.68,401.62
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,533.2,392.21
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,507.3,371.54
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,456.29,330.05
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,405.13,287.53
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,352.39,243.94
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,300.34,200.25
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,249.76,167.39
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,247.24,175.36
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,175.32,113.01
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,90.08,51.38
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,64.3,48.8
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,62.68,47.66
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,55.19,41.6
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,53.47,40.38
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,50.45,37.91
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,47.24,35.21
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,42.95,31.52
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,38.5,27.51
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,30.28,20.06
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,21.69,11.53
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,10.79,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.1,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,17.62,7.56
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,34.82,22.94
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,52.46,38.16
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,72.58,55.18
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,92.18,71.41
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,133.55,105.94
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,188.98,151.09
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,304.55,244.04
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,408.15,323.85
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,654.91,513.37
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,874.67,664.9
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,906.47,682.22
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,935.95,699.8
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,958.84,712.47
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,978.85,723.32
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,890.93,663.2
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,751.28,559.56
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,900.21,669.72
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,1005.47,737.69
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,999.47,730.85
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,990.02,722.92
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,646.06,487.57
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,258.13,193.33
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,317.35,238.07
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,382.65,285.22
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,320.2,239.04
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,266.41,199.16
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,392.26,292.93
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,507.72,375.6
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,533.12,393.92
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,554.92,409.65
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,339.85,254.21
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,137.22,101.41
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,319.64,241.3
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,475.19,352.98
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,419.57,310.49
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,377.02,279.44
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,350.09,256.98
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,325.62,234.87
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,265.46,193.73
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,221.86,166.85
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,181.83,126.26
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,120.77,78.77
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,117.44,93.08
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,150.1,120.43
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,135.02,108.52
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,119.33,96.01
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,104.25,83.59
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,88.67,70.53
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,72.9,57.13
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,56.71,43.05
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,41.44,29.48
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,25.83,14.91
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,13.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,76.6,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,210.98,154.15
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,297.92,239.54
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,394.26,321.89
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,403.27,330.64
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,412.91,337.92
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,384.18,313.17
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,348.57,282.2
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,345.66,276.86
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,339.27,268.52
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,280.94,220.71
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,223.06,173.07
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,320.79,248.87
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,403.22,310.69
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,491.25,376.04
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,560.41,426.44
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,615.43,465.23
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,687.05,514.83
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,719.08,536.72
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,749.39,557.5
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,748.43,555.53
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,745.75,552.66
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,605.98,451.47
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,472.28,352.31
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,474.15,353.95
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,475.43,354.74
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,631.23,471.48
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,762.24,566.29
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,716.67,533.21
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,672.48,501.65
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,660.07,492.96
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,640.46,478.8
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,592.01,443.27
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,551.8,413.25
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,461.3,345.56
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,402.01,301.17
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,400.33,299.2
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,389.13,288.74
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,297.97,221.86
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,230.29,173.87
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,242.88,179.07
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,247.91,177.61
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,219.22,160.17
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,187.93,141.55
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,161.52,129.64
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,132.3,105.92
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,119.82,96.09
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,106.66,85.52
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,93.77,74.84
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,80.3,63.46
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,67.21,52.3
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,53.63,40.45
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,39.91,28.21
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,25.78,14.97
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,13.18,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,22.29,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,64.29,42.93
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,114.22,88.56
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,164.96,132.49
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,213.91,174.05
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,264.55,215.85
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,448.48,365.24
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,624.42,500.11
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,708.67,559.72
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,795.1,619.53
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,835.55,644.67
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,879.9,672.37
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,917.04,694.71
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,952.02,715.36
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,976.65,729.93
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,987.39,735.24
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,1003.5,743.3
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,1016.49,749.32
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,938.51,696.06
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,829.83,615.02
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,935.71,692.85
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,1012.74,741.78
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,999.79,732.02
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,983.48,720.75
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,962.98,707.16
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,939.27,691.47
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,909.49,671.05
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,877.17,648.94
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,841.01,624.49
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,802.87,598.58
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,761.26,569.83
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,717.87,537.63
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,671.33,502.73
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,623.55,466.14
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,573.98,427.05
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,523.58,386.41
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,471.14,343.5
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,418.78,299.62
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,365.29,253.98
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,312.33,208.45
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,258.53,162.96
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,196.99,113.8
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,145.26,77.73
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,95.77,53.16
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,65.36,49.39
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,71.47,54.84
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,72.43,55.98
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,73.54,57.23
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,67.17,52.09
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,60.33,46.42
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,53.34,40.54
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,44.65,32.94
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,34.58,23.85
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.17,13.85
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,85.55,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,230.45,169.09
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,324.12,260.68
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,427.78,349.07
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,506.37,412.82
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,589.14,476.02
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,654.53,523.35
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,716.79,566.38
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,772.08,603.02
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,826.84,638.21
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,870.61,665.45
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,912.68,691.15
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,946.79,709.73
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,968.25,719.66
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,992.05,733.41
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,1012.92,745.22
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,1027.06,751.24
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,1037.93,755.26
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,1041.82,756.02
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,1042.26,754.75
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,1037.18,749.02
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1028.6,741.25
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1014.57,731.24
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,997.13,719.2
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,974.95,704.22
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,949.59,687.28
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,919.07,667.03
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,885.97,645.1
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,848.99,619.63
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,809.99,592.78
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,767.87,564.63
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,723.92,533.22
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,676.7,498.82
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,628.18,462.65
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,577.63,423.92
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,526.28,383.55
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,473.01,340.74
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,419.99,297.06
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,365.95,252.25
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,312.43,207.22
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,258.42,161.91
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,205.63,119.73
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,144.52,76.29
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,94.55,51.17
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,63.08,47.16
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,62.1,46.55
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,60.55,45.54
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,53.58,39.93
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,50.88,37.85
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,48.02,35.56
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,44.13,32.33
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,40.11,28.8
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,32.34,21.81
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.24,13.92
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.0,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,68.95,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,194.02,140.08
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,281.43,222.83
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,383.45,307.46
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,461.02,369.77
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,542.59,431.74
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,608.92,478.29
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,676.75,523.75
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,731.03,557.23
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,785.05,589.37
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,830.18,616.95
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,868.86,639.92
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,904.25,661.15
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,937.37,680.77
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,962.32,694.56
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,984.47,706.66
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,1000.02,713.94
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,1000.92,712.2
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,1006.54,714.49
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,1008.87,714.82
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,1004.84,709.95
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,997.46,703.23
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,984.79,695.42
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,968.84,685.67
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,948.35,673.13
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,924.79,658.68
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,895.69,640.19
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,864.19,620.14
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,828.97,596.85
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,791.83,572.19
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,751.37,545.58
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,709.2,516.02
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,664.43,484.27
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,618.33,450.69
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,569.07,413.73
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,519.13,375.23
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,467.84,334.78
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,416.48,293.11
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,363.72,249.88
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,304.06,200.97
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,251.3,157.17
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,200.11,116.56
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,149.68,81.31
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,101.54,56.86
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,69.42,52.17
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,61.15,45.54
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,59.78,44.69
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,58.28,43.69
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,55.83,41.77
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,53.25,39.66
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,48.4,35.66
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,43.35,31.28
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,35.31,24.12
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,25.76,15.06
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,57.53,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,169.99,120.74
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,252.71,197.09
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,344.42,272.52
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,435.0,344.8
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,528.98,416.04
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,579.59,452.37
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,629.56,487.33
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,664.11,510.75
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,696.02,531.91
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,738.3,559.96
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,778.98,586.46
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,852.24,633.89
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,919.36,675.93
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,944.53,690.43
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,966.97,703.58
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,868.53,635.06
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,745.57,544.74
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,723.76,528.32
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,700.06,509.94
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,734.55,532.58
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,766.79,552.99
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,709.17,511.57
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,642.28,464.28
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,563.9,409.3
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,481.28,350.52
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,451.79,329.82
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,423.24,309.43
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,500.96,365.15
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,570.53,413.26
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,643.84,469.7
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,693.47,507.38
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,649.47,475.29
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,604.62,442.45
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,557.25,407.63
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,509.6,371.52
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,460.41,332.56
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,406.51,289.33
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,356.03,248.28
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,306.67,207.5
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,257.31,166.79
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,209.93,129.37
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,163.27,96.84
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,119.38,73.82
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,106.77,83.56
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,128.38,101.72
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,119.37,94.79
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,109.89,87.41
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,97.69,77.44
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,84.96,66.83
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,71.96,55.9
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,58.51,44.27
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,43.86,31.36
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,28.77,17.54
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,14.76,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,55.3,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,165.12,117.72
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,246.93,193.81
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,337.46,268.51
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,413.82,329.18
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,501.74,395.19
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,567.85,443.35
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,635.52,490.92
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,692.82,529.76
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,750.25,567.84
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,795.19,596.88
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,838.91,624.84
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,875.0,646.69
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,903.4,663.34
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,929.36,677.91
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,952.66,690.74
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,836.1,609.79
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,695.13,506.75
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,853.47,621.76
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,992.12,712.61
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,988.58,709.03
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,970.12,697.28
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,957.93,689.33
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,942.59,679.38
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,922.82,665.64
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,900.11,650.04
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,872.44,632.19
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,842.49,612.79
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,808.61,590.68
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,773.06,567.31
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,733.97,540.22
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,693.35,510.98
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,649.93,479.17
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,605.31,445.79
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,558.32,409.75
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,507.47,370.1
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,457.23,330.04
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,409.08,290.79
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,356.42,251.87
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,331.7,236.22
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,275.63,186.5
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,206.85,126.06
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,159.88,93.01
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,115.54,69.5
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,113.06,88.06
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,153.86,121.72
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,117.54,92.53
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,80.46,62.24
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,74.73,57.77
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,68.68,52.89
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,60.79,46.25
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,52.56,39.08
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,40.85,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.71,17.47
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,67.84,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,190.66,136.63
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,275.22,216.67
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,374.25,298.83
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,452.33,361.97
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,534.71,425.09
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,598.52,471.99
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,663.78,518.44
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,598.4,467.51
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,509.51,396.86
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,566.44,437.64
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,623.81,476.85
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,785.61,591.52
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,919.75,677.74
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,944.77,691.07
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,967.05,703.65
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,971.25,703.23
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,983.43,708.25
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,988.85,710.39
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,991.05,710.68
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,987.46,706.05
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,980.56,699.53
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,968.41,691.24
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,953.03,681.04
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,933.11,667.17
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,910.15,651.44
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,881.68,633.09
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,850.78,613.16
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,718.29,519.65
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,590.68,424.68
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,601.62,434.24
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,609.37,440.29
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,614.54,447.33
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,609.06,444.76
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,525.34,381.75
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,475.22,343.81
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,446.48,321.2
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,411.21,289.53
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,359.74,247.21
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,308.82,204.75
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,249.91,156.52
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,200.48,117.25
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,150.99,82.46
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,103.78,57.74
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,64.38,48.0
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,65.33,49.02
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,63.86,48.08
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,62.23,47.0
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,61.11,46.21
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,60.03,45.38
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,54.28,40.56
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.77,34.04
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,37.51,25.83
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,27.98,16.86
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,44.51,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,127.65,89.78
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,220.84,173.23
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,307.77,246.35
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,384.21,309.13
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,465.99,373.77
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,531.49,424.09
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,599.29,473.98
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,664.41,519.34
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,722.44,558.32
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,768.87,589.15
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,814.21,618.82
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,849.62,640.03
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,882.98,659.66
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,910.06,675.92
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,934.66,690.55
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,949.18,697.46
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,960.57,702.46
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,827.34,607.83
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,665.67,489.45
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,724.48,530.36
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,765.28,557.37
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,859.81,626.61
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,929.8,675.75
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,909.22,659.96
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,892.69,647.62
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,858.77,624.85
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,829.48,605.24
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,796.42,582.66
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,761.92,558.65
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,684.89,501.0
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,614.65,448.17
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,590.68,431.54
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,558.45,408.48
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,509.57,372.28
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,460.79,336.42
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,443.46,322.0
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,409.69,292.45
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,361.94,253.44
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,315.55,215.21
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,254.97,176.28
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,250.08,182.92
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,206.03,143.64
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,154.37,104.06
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,118.85,92.7
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,107.24,83.56
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,102.49,80.13
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,97.4,76.35
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,90.16,70.53
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,82.49,64.23
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,74.58,57.65
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,62.78,47.51
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,47.12,33.85
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.0,19.33
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
