Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,54.93,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,162.65,110.68
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,247.62,193.73
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,341.19,272.77
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,424.68,341.11
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,509.94,408.06
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,575.29,456.1
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,642.32,503.51
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,698.93,541.67
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,755.7,578.83
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,800.94,606.72
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,840.02,629.8
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,876.27,650.85
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,910.43,670.23
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,936.2,683.86
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,959.29,695.73
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,975.34,703.02
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,977.09,701.22
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,984.02,704.79
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,987.75,706.4
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,985.19,702.7
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,979.36,697.1
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,762.51,550.53
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,504.48,363.53
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,656.27,472.58
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,778.29,556.02
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,830.32,596.18
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,855.83,614.91
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,822.47,591.74
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,787.17,567.61
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,747.71,541.59
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,706.56,512.64
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,662.78,481.2
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,617.64,448.05
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,569.83,412.93
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,521.22,376.13
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,471.11,336.46
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,416.57,292.84
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,364.82,250.28
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,313.8,207.75
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,262.93,165.76
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,213.72,126.55
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,164.63,91.37
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,117.86,64.97
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,68.19,50.25
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,68.08,50.38
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,66.77,49.62
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,65.32,48.71
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,62.5,46.64
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,59.51,44.35
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,54.6,40.41
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.12,34.94
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.32,27.21
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.24,18.89
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.26,2.28
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,52.16,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,156.36,105.39
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,242.98,190.29
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,337.31,270.67
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,426.61,344.17
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,519.91,417.69
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,585.79,466.26
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,653.34,514.2
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,714.36,555.67
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,771.47,593.11
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,816.02,620.54
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,859.15,646.44
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,896.78,668.38
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,932.45,688.73
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,946.99,694.57
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,969.11,705.57
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,985.07,712.82
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,998.02,718.23
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,1003.32,718.83
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,1005.32,717.52
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,1002.42,713.59
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,996.17,707.71
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,983.61,699.4
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,967.76,689.12
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,944.94,673.06
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,919.13,655.19
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,891.48,637.24
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,861.32,617.64
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,826.55,595.19
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,789.99,571.41
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,750.82,545.54
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,709.91,516.7
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,665.74,483.93
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,620.29,449.63
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,572.53,414.5
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,524.0,377.75
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,473.35,337.76
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,422.45,296.55
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,370.66,253.81
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,319.38,210.95
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,249.81,167.15
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,254.66,183.63
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,184.32,118.79
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,111.69,59.11
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,68.27,50.31
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,61.67,45.14
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,60.73,44.65
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,59.68,44.06
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,57.69,42.64
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,55.61,41.09
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,51.34,37.67
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,46.9,33.92
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.84,25.98
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,29.48,18.29
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,14.87,2.23
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,51.03,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,153.61,102.81
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,241.53,188.86
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,337.08,269.35
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,429.18,344.53
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,525.27,419.49
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,497.94,396.41
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,450.05,357.07
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,625.91,488.57
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,782.69,595.56
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,560.02,431.03
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,264.53,200.83
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,511.9,390.56
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,749.75,559.31
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,704.78,523.08
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,674.38,498.33
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,752.7,553.11
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,848.52,617.13
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,944.55,683.4
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,1012.75,726.38
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,947.67,682.09
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,854.04,612.76
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,927.08,668.15
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,972.58,697.24
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,945.73,678.24
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,915.83,657.78
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,887.48,640.71
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,856.68,621.89
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,821.02,598.62
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,783.84,574.15
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,650.95,476.51
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,534.95,388.52
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,586.15,430.33
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,615.43,453.19
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,568.52,417.75
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,520.9,381.15
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,446.89,324.79
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,410.45,297.86
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,336.41,245.28
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,277.2,204.82
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,266.37,187.35
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,235.18,151.78
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,183.6,112.44
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,130.54,78.08
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,88.92,67.93
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,86.69,66.38
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,95.84,74.34
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,109.71,86.25
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,97.93,76.86
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,85.62,66.87
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,73.07,56.43
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,60.06,45.32
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,46.18,33.14
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,31.88,20.35
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,16.4,3.22
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.04
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,19.36,9.88
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,29.08,18.18
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,41.48,28.56
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,54.2,39.03
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,109.46,84.6
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,179.49,141.05
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,272.05,215.37
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,384.48,302.35
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,383.89,299.41
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,363.0,281.64
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,342.2,263.57
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,320.58,244.93
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,457.54,348.82
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,576.44,435.88
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,609.52,457.41
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,641.52,478.32
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,660.42,490.48
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,677.96,501.74
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,657.05,485.31
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,635.38,468.59
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,656.29,483.13
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,675.31,496.07
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,370.79,277.44
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,71.48,49.79
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,73.7,51.66
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,75.89,53.34
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,128.39,93.76
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,180.02,132.98
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,124.5,90.7
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,69.45,48.39
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,187.92,139.14
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,301.06,223.33
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,272.83,202.3
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,245.21,181.97
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,193.15,143.16
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,141.5,104.2
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,106.91,78.02
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,71.93,51.13
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,88.15,64.0
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,103.66,76.31
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,87.59,63.9
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,70.87,50.91
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,93.69,72.49
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,114.35,89.81
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,88.43,68.76
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,61.0,46.13
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,51.67,38.39
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,42.35,30.56
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,33.93,23.44
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,25.53,16.2
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,18.03,9.63
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,3.03
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.37,9.0
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,61.8,44.11
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,97.07,74.2
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,137.34,107.91
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,178.11,141.36
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,215.53,171.42
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,268.44,212.79
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,507.76,401.12
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,740.81,568.44
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,693.47,531.18
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,625.37,478.33
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,652.3,495.03
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,677.02,509.32
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,558.75,420.08
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,435.88,326.32
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,537.28,399.7
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,619.45,456.71
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,828.1,606.18
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,988.94,709.85
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,955.05,685.13
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,893.14,638.1
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,936.36,672.14
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,953.36,682.57
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,929.87,665.84
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,903.43,647.58
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,842.28,605.09
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,771.24,552.03
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,725.13,521.16
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,680.86,490.97
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,608.51,439.6
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,547.5,395.71
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,566.57,410.83
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,574.61,416.91
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,550.83,400.6
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,518.91,376.26
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,466.08,334.83
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,416.35,294.61
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,368.95,256.47
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,334.1,228.24
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,284.44,189.52
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,241.17,157.1
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,194.39,122.62
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,147.51,93.1
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,105.28,80.88
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,98.46,75.66
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,82.36,62.86
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,65.89,49.58
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,63.11,47.54
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,60.17,45.27
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,54.88,40.91
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,48.05,35.05
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,39.26,27.31
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,30.19,19.01
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.24,2.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,55.71,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,160.36,103.98
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,247.69,193.07
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,340.77,271.37
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,428.82,342.63
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,518.56,411.45
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,586.44,459.92
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,656.33,507.66
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,628.13,483.39
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,598.48,456.96
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,624.25,472.11
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,628.59,472.07
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,789.91,583.34
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,922.29,665.91
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,937.2,670.87
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,959.55,681.8
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,974.77,688.19
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,986.97,692.84
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,993.5,695.52
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,996.75,696.38
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,993.1,691.77
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,986.14,685.35
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,974.38,677.55
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,959.35,667.9
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,937.35,652.71
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,912.36,635.83
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,838.27,587.35
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,755.53,528.44
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,778.79,548.59
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,784.77,554.19
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,746.01,529.7
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,705.53,502.67
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,661.47,472.29
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,616.19,440.25
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,556.17,395.55
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,515.09,364.39
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,470.23,330.57
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,417.21,288.21
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,369.36,251.57
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,334.93,225.1
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,288.78,192.79
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,263.24,177.87
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,224.52,152.32
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,191.04,132.84
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,148.95,114.49
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,117.94,90.25
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,95.8,72.93
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,70.87,53.0
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,67.2,50.29
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,63.27,47.25
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,55.96,41.35
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.74,35.31
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,39.63,27.36
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,30.2,18.83
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,15.24,2.76
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,38.14,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,108.71,67.39
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,189.74,146.33
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,286.93,227.13
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,360.71,287.05
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,439.42,348.29
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,504.57,396.68
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,572.18,444.63
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,629.59,482.57
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,695.81,524.84
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,744.37,553.14
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,791.98,579.69
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,830.36,599.61
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,866.95,617.71
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,895.44,632.27
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,921.54,645.28
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,939.46,653.97
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,954.53,661.06
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,963.4,666.56
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,961.53,665.68
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,959.89,665.77
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,955.08,663.88
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,945.68,658.62
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,933.15,651.48
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,918.09,642.79
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,899.68,632.0
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,872.61,615.28
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,843.13,597.01
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,767.17,544.76
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,697.61,494.74
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,663.0,471.95
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,632.74,451.41
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,516.95,370.6
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,428.38,307.6
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,253.26,183.92
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,79.08,54.96
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,86.06,60.5
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,92.98,65.88
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,104.1,74.63
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,114.98,83.26
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,66.09,45.85
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,15.92,6.85
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,15.46,6.56
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,15.01,6.26
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,11.91,4.27
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.73
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,70.26,53.2
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,126.56,100.14
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,109.98,86.83
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,93.25,73.23
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,76.74,59.5
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,60.11,45.37
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,43.36,30.8
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,26.37,15.9
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,13.2,1.73
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,51.09,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,148.82,92.83
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,236.96,184.31
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,329.18,262.83
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,411.23,329.97
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,495.23,395.89
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,561.45,444.42
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,629.5,492.29
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,686.88,530.67
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,744.5,568.04
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,790.08,596.02
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,834.56,622.69
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,774.66,578.41
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,693.09,515.88
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,699.69,517.54
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,703.31,516.6
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,858.09,624.68
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,983.1,702.86
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,979.13,698.39
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,983.59,700.62
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,856.36,613.64
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,686.12,491.46
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,676.25,485.05
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,665.45,477.04
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,812.05,584.3
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,911.94,652.11
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,884.79,633.56
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,855.16,614.38
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,820.97,591.25
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,785.05,566.93
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,746.25,541.47
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,705.8,512.95
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,662.61,481.93
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,618.24,449.38
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,534.43,386.72
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,482.48,347.43
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,459.47,329.46
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,420.48,296.38
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,370.17,255.34
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,320.68,214.39
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,270.42,173.14
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,214.69,129.1
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,187.56,116.48
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,183.59,125.13
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,113.34,87.06
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,77.18,58.01
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,75.26,56.8
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,73.12,55.38
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,69.93,53.02
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,65.69,49.7
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,58.83,44.04
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,51.68,37.93
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,41.51,29.06
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.97,19.55
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.63,3.07
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,45.93,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,137.27,83.04
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,225.58,173.48
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,316.65,249.57
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,394.43,312.65
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,483.98,381.82
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,551.24,431.11
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,620.33,479.49
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,677.82,517.96
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,735.53,555.55
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,686.12,518.6
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,616.04,465.12
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,758.85,566.22
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,896.99,654.74
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,918.8,664.52
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,943.9,677.46
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,961.56,686.06
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,976.24,692.9
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,899.33,641.63
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,791.06,565.53
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,902.1,642.82
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,982.51,692.38
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,960.89,677.4
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,947.88,668.85
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,928.44,655.31
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,906.07,640.03
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,879.63,623.49
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,850.8,605.38
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,818.37,583.65
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,784.13,560.7
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,745.87,535.65
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,706.02,508.09
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,663.28,477.95
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,619.25,446.18
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,572.44,411.63
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,522.06,373.68
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,475.88,337.62
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,425.83,297.69
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,368.42,252.12
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,317.12,210.09
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,265.72,167.63
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,215.64,127.51
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,166.16,91.75
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,118.87,64.56
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,65.64,48.16
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,64.76,47.66
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,63.64,47.04
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,62.4,46.3
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,59.46,44.11
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,56.32,41.68
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,51.69,37.97
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,46.84,33.88
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,38.56,26.6
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.73,17.73
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.48,2.42
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,54.72,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,156.09,93.41
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,248.19,191.81
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,343.68,271.93
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,426.75,338.29
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,511.66,402.66
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,578.77,450.84
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,647.67,498.33
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,704.99,536.24
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,762.44,573.22
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,808.85,601.4
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,848.82,624.81
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,886.08,646.12
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,921.25,665.81
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,947.51,679.14
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,971.07,690.75
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,987.99,698.71
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,990.55,697.84
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,997.32,701.3
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,1000.85,702.84
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,999.04,699.8
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,993.9,694.87
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,982.48,687.6
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,967.79,678.43
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,946.04,663.55
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,921.3,646.9
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,828.1,585.08
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,726.23,512.69
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,769.91,547.26
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,793.59,565.43
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,754.57,539.94
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,713.9,511.92
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,563.15,404.0
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,450.9,321.52
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,474.25,338.87
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,484.86,345.64
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,449.97,320.08
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,414.92,294.01
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,375.08,260.38
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,319.64,211.1
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,267.57,168.35
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,217.05,128.12
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,167.53,92.47
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,120.26,65.39
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,67.49,49.45
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,67.33,49.54
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,65.99,48.75
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,64.5,47.82
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,62.04,46.05
