Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,59.42,44.08
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,54.52,40.16
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,49.39,35.85
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.33,27.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.24,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.79
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,29.68,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,90.23,50.33
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,175.58,135.03
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,275.26,218.8
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,357.18,286.84
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,445.62,357.69
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,513.25,409.59
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,583.65,461.36
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,654.96,510.65
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,720.65,554.15
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,768.61,584.86
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,815.61,614.35
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,856.61,639.2
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,895.99,662.64
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,917.67,673.99
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,943.21,688.01
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,962.64,697.93
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,979.17,706.04
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,987.25,708.47
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,992.1,709.0
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,991.47,706.41
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,976.08,694.51
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,965.34,687.02
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,951.41,677.54
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,932.0,663.49
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,909.61,647.65
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,882.67,630.02
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,853.3,610.82
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,820.27,589.34
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,785.47,566.6
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,747.41,541.05
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,707.71,512.84
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,664.45,480.78
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,619.97,447.34
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,573.25,413.25
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,525.8,377.62
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,472.5,336.19
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,422.37,295.96
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,370.4,253.54
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,319.2,211.18
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,268.14,178.8
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,266.25,187.14
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,197.79,126.98
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,117.26,63.63
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,73.63,54.32
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,74.47,55.36
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,73.14,54.6
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,71.65,53.71
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,69.14,51.93
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,65.66,49.26
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,59.51,44.24
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,53.13,38.8
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,43.35,30.3
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,33.24,21.17
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,17.6,4.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.1,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,17.91,4.97
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,57.9,40.36
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,92.59,69.89
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,135.19,105.71
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,192.08,152.4
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,158.82,124.38
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,125.73,96.08
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,215.62,168.35
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,296.26,231.5
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,259.52,200.47
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,207.32,157.73
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,308.45,235.45
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,395.26,300.22
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,417.18,314.76
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,438.69,328.97
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,451.28,336.16
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,463.14,342.82
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,617.94,456.25
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,769.3,562.73
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,735.39,534.84
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,686.63,497.93
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,836.77,608.26
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,948.32,684.6
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,902.33,649.6
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,849.27,606.97
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,854.52,615.17
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,848.29,612.72
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,814.39,588.6
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,778.73,563.48
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,739.43,535.94
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,698.66,506.62
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,655.7,474.51
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,611.53,441.09
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,564.09,405.57
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,516.13,368.88
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,466.87,330.45
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,417.54,291.05
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,366.96,250.58
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,317.14,210.0
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,266.55,168.53
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,217.21,129.31
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,162.4,89.75
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,116.51,63.39
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,71.33,52.34
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,69.77,51.3
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,68.22,50.36
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,66.5,49.25
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,63.04,46.68
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,59.33,43.81
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,54.43,39.83
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.05,34.42
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,39.27,26.8
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,15.24,2.6
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.39
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,25.13,14.21
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,41.59,28.14
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,64.55,47.18
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,86.79,65.39
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,230.59,184.46
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,375.77,300.36
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,448.65,356.1
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,524.25,412.6
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,543.9,424.72
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,560.52,434.62
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,619.99,477.08
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,679.76,518.8
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,757.12,572.25
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,816.19,612.05
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,898.66,669.14
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,965.76,711.81
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,974.82,714.46
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,980.7,715.42
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,981.6,711.71
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,979.21,706.01
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,969.24,696.99
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,944.84,678.72
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,884.81,635.04
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,807.65,575.93
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,796.34,567.9
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,782.74,558.03
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,734.23,523.83
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,688.72,491.58
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,704.42,506.65
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,706.74,511.14
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,665.39,480.2
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,622.18,447.6
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,556.62,398.22
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,509.56,362.37
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,458.22,324.77
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,419.63,295.97
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,380.22,264.75
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,339.59,230.65
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,290.34,191.84
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,242.38,154.88
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,184.01,109.23
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,119.51,65.22
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,74.32,54.52
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,73.2,53.85
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,80.75,60.29
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,88.2,66.71
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,81.82,61.84
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,75.06,56.56
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,66.05,49.35
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,56.61,41.51
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,46.35,32.62
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,33.42,21.19
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,17.19,3.56
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,28.16,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,84.54,41.39
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,168.57,128.86
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,265.62,211.39
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,350.05,282.39
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,442.49,357.5
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,531.32,426.26
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,617.73,490.1
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,683.32,536.4
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,749.93,582.19
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,706.36,547.25
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,660.74,508.38
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,727.36,555.55
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,794.57,601.63
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,887.59,663.5
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,955.07,705.85
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,973.68,714.9
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,989.42,722.33
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,995.62,723.55
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,998.55,722.8
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,947.36,686.55
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,867.89,625.26
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,859.18,617.11
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,848.13,607.17
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,895.6,643.5
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,918.06,657.39
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,853.7,612.27
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,779.58,556.07
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,762.41,543.67
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,743.42,529.68
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,701.35,500.78
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,659.88,472.05
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,646.55,466.12
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,621.48,450.16
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,573.99,414.16
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,525.64,376.77
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,475.42,337.21
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,425.32,296.8
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,373.39,254.82
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,321.96,212.51
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,262.48,163.96
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,211.58,123.12
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,161.44,86.91
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,113.41,59.42
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,67.46,49.23
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,66.77,48.89
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,58.99,42.83
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,57.51,41.88
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,55.44,40.41
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,53.27,38.79
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,49.31,35.57
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,45.19,32.04
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,38.16,25.88
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,29.51,18.04
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.88,2.2
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,29.19,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,86.79,40.33
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,175.77,134.49
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,278.3,221.86
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,364.6,294.46
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,458.6,370.84
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,532.93,428.53
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,604.41,481.46
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,667.96,525.7
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,732.34,569.13
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,779.24,599.77
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,825.13,629.15
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,859.19,650.02
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,897.19,673.47
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,924.3,688.68
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,948.79,702.09
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,967.19,711.63
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,982.63,719.26
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,978.77,715.03
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,983.05,716.48
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,982.54,713.65
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,978.74,708.8
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,968.2,699.38
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,954.4,688.0
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,936.03,674.05
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,914.57,658.22
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,887.94,640.17
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,858.74,620.47
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,825.63,597.11
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,790.51,572.44
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,751.96,546.43
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,711.64,517.62
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,667.93,485.78
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,622.85,452.29
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,575.06,416.12
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,526.44,378.45
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,476.19,338.69
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,426.38,298.38
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,374.9,256.08
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,316.75,208.46
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,265.56,166.31
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,216.22,127.05
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,166.75,91.53
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,119.53,64.64
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,68.68,50.12
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,69.91,51.44
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,68.7,50.77
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,67.36,49.98
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,65.77,48.94
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,64.15,47.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,57.79,42.71
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.71,37.62
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.63,29.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.27,21.14
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.59,3.51
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,15.85,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,38.0,13.3
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,110.17,81.92
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,184.43,144.95
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,248.35,199.01
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,317.01,255.53
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,356.01,285.87
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,394.07,314.42
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,574.79,454.74
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,761.26,588.27
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,802.14,613.61
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,846.45,641.55
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,884.38,664.59
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,920.39,686.07
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,935.89,693.13
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,958.98,705.47
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,976.07,713.73
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,990.13,720.05
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,996.46,721.05
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,999.5,720.05
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,997.16,716.0
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,991.46,709.93
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,979.93,701.43
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,965.1,690.92
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,942.79,674.5
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,917.46,656.26
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,889.88,637.74
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,859.76,617.57
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,825.4,593.33
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,789.24,567.95
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,750.14,541.76
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,709.35,512.76
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,665.15,480.81
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,619.83,447.41
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,573.01,412.2
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,525.36,375.52
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,475.18,336.15
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,425.07,295.91
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,367.63,250.19
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,316.38,208.17
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,265.1,165.99
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,215.5,126.56
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,166.17,91.2
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,119.08,64.45
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,68.04,49.49
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,68.58,50.14
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,67.32,49.42
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,65.91,48.57
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,63.52,46.88
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,61.01,45.01
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,56.19,41.19
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.56,35.66
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.42,27.73
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.99,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.65,2.29
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,28.68,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,84.51,33.54
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,177.34,134.82
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,282.89,224.06
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,369.05,296.03
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,462.79,371.61
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,385.67,308.67
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,295.83,234.09
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,336.17,264.2
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,376.58,293.25
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,610.77,472.68
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,832.94,628.65
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,868.47,648.81
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,907.92,672.45
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,934.83,687.04
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,959.09,699.85
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,977.88,709.04
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,982.91,709.28
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,990.58,712.61
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,995.0,713.92
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,993.51,710.44
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,988.72,705.03
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,977.67,696.85
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,963.32,686.71
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,943.37,672.01
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,920.35,655.48
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,893.11,637.67
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,863.28,618.17
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,829.51,594.79
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,793.72,570.09
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,754.9,544.5
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,714.31,516.2
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,669.95,483.29
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,624.24,448.88
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,576.52,413.26
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,527.93,376.11
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,449.91,318.29
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,411.26,290.51
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,372.97,257.8
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,316.68,207.51
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,264.46,164.66
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,213.9,124.53
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,164.02,88.82
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,116.31,61.87
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,65.38,47.33
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,66.09,48.12
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,65.05,47.57
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,63.88,46.9
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,61.73,45.4
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,59.49,43.75
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,55.01,40.21
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,48.88,35.09
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,40.46,27.76
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.79,19.83
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.28
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,6.82,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,13.21,0.0
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,37.78,23.96
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,62.13,44.66
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,104.34,79.73
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,139.62,108.83
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,172.85,135.53
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,206.24,161.71
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,316.88,249.32
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,416.62,325.68
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,450.53,348.63
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,483.2,370.44
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,430.63,327.34
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,356.15,268.35
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,291.89,218.8
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,216.61,160.72
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,339.06,251.81
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,447.97,329.67
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,644.31,470.47
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,817.89,588.54
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,795.14,569.59
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,784.85,559.94
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,888.41,634.27
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,952.74,675.94
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,875.59,621.85
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,777.19,549.61
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,749.44,530.77
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,720.98,511.01
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,759.3,540.89
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,783.4,559.3
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,744.14,532.39
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,703.36,503.86
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,658.72,472.26
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,613.41,439.53
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,566.47,405.7
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,519.02,370.5
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,469.46,332.08
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,419.36,292.26
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,368.62,251.17
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,318.68,210.18
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,268.49,169.45
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,213.13,126.3
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,164.83,91.96
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,118.96,65.96
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,111.0,84.14
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,158.37,122.2
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,126.28,97.16
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,94.64,72.14
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,87.79,66.95
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,80.54,61.27
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,73.24,55.36
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,61.52,45.53
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,47.6,33.61
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,33.31,21.02
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,17.15,2.55
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,11.44,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,36.19,22.71
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,61.73,44.48
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,105.86,81.22
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,142.86,111.8
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,180.34,142.18
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,218.56,172.43
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,176.71,137.42
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,125.1,94.6
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,155.12,117.88
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,185.17,140.69
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,213.1,161.5
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,240.97,181.96
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,364.31,274.69
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,490.43,365.64
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,436.97,324.24
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,401.97,296.66
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,541.16,397.02
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,660.41,479.38
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,674.61,486.73
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,687.34,493.6
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,588.08,423.21
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,479.91,345.85
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,474.24,341.21
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,468.36,336.1
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,595.82,427.38
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,708.35,505.14
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,754.53,540.31
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,778.28,559.83
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,677.73,485.94
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,587.84,419.39
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,610.71,439.4
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,612.47,442.47
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,527.27,378.88
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,465.41,333.02
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,452.17,322.17
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,421.61,295.21
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,371.94,255.47
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,316.64,211.1
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,267.72,171.4
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,221.45,135.13
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,174.58,101.58
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,130.44,76.35
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,94.7,71.15
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,99.33,75.17
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,96.01,72.92
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,92.43,70.43
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,89.8,68.65
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,90.56,69.56
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,79.57,60.74
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,68.22,51.29
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,53.58,38.67
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,36.85,23.93
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,19.62,3.39
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,25.81,2.6
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,112.0,82.33
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,185.13,145.0
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,278.88,223.2
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,368.94,296.93
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,454.26,363.99
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,528.76,420.96
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,598.91,473.38
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,671.61,525.63
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,731.02,566.28
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,782.5,600.42
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,827.6,629.49
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,871.27,657.19
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,902.31,675.6
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,930.97,692.3
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,952.57,704.38
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,964.37,709.88
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,974.51,713.9
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,981.47,715.89
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,982.11,714.06
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,979.46,710.19
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,970.03,702.96
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,957.34,693.71
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,935.88,677.54
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,911.5,659.6
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,885.32,641.7
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,856.64,622.16
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,822.96,597.99
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,787.63,572.05
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,748.81,544.24
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,708.63,515.13
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,665.32,482.47
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,621.18,448.8
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,574.67,414.7
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,527.8,379.43
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,479.22,341.27
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,425.12,298.34
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,374.11,256.91
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,324.11,215.83
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,274.03,175.16
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,225.96,137.4
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,178.54,103.87
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,133.93,78.72
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,94.94,71.26
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,95.56,72.2
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,93.34,70.83
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,89.98,68.5
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,85.59,65.26
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.97,61.72
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,72.38,54.83
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,65.04,48.68
