Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,51.11,36.63
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,37.57,24.46
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,19.57,2.92
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,19.83,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,53.93,8.38
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,155.94,117.19
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,244.85,194.51
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,347.72,280.52
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,445.99,360.81
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,515.1,415.12
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,594.64,474.55
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,662.63,522.34
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,731.68,569.35
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,662.32,514.24
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,570.81,440.35
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,740.03,566.94
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,901.43,677.28
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,928.85,692.05
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,953.62,705.59
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,972.19,714.91
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,987.78,722.29
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,983.89,716.51
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,988.24,716.47
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,899.93,653.22
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,774.62,559.36
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,730.51,527.14
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,675.48,487.21
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,636.99,458.45
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,599.12,430.12
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,678.98,488.19
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,744.41,534.86
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,779.2,562.92
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,793.76,574.49
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,754.39,547.73
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,713.23,518.56
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,668.56,485.08
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,622.45,450.02
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,574.44,413.71
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,525.56,375.89
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,440.06,312.52
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,396.55,281.66
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,365.41,253.48
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,318.86,209.0
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,267.76,174.12
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,262.69,177.19
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,190.16,116.59
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,108.26,55.93
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,66.5,48.26
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,61.01,44.02
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,60.05,43.52
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,58.98,42.92
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,57.34,41.81
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,55.66,40.59
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,51.42,37.23
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,47.01,33.53
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,37.86,25.58
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.51,17.89
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.9,0.46
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,31.13,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,86.46,10.43
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,200.1,150.52
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,298.45,236.24
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,394.48,316.4
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,496.42,398.18
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,564.95,450.11
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,635.64,501.67
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,698.91,545.07
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,759.27,584.98
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,805.44,614.75
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,850.31,643.12
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,887.88,666.02
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,913.53,680.56
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,939.28,694.61
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,962.32,706.77
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,978.78,713.35
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,992.17,717.95
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,998.79,721.24
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,1002.08,722.52
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,999.48,718.58
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,993.46,712.58
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,982.02,702.9
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,967.24,691.22
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,941.3,672.4
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,912.23,651.69
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,884.89,633.57
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,855.06,613.79
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,821.81,590.65
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,786.68,566.25
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,747.85,540.17
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,707.39,511.25
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,663.75,479.59
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,618.91,446.43
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,572.01,411.85
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,524.3,375.73
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,470.31,333.55
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,420.64,293.59
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,369.6,251.85
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,319.28,210.24
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,269.2,169.42
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,213.96,126.38
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,164.99,91.72
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,118.47,65.75
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,80.22,59.18
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,82.15,61.1
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,80.46,60.1
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,78.59,58.94
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,75.85,57.0
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,72.67,54.63
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,65.28,48.6
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,57.58,42.09
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,47.36,33.21
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,34.75,21.91
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,17.89,1.1
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,39.58,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,113.45,5.76
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,223.85,168.34
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,333.18,263.48
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,418.1,334.54
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,508.62,406.58
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,577.59,458.51
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,648.74,510.0
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,705.83,548.51
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,763.09,585.95
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,805.32,612.22
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,850.96,640.38
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,886.84,661.61
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,920.51,681.15
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,947.53,695.39
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,961.11,700.64
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,976.93,706.02
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,989.61,709.35
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,996.39,712.08
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,999.89,712.9
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,997.08,708.6
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,990.87,702.33
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,979.31,692.81
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,964.47,681.36
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,944.04,666.5
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,920.57,649.84
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,893.35,632.19
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,863.54,612.87
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,828.57,590.32
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,791.76,566.43
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,752.38,540.8
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,711.31,512.17
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,667.14,479.63
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,621.8,445.67
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,574.24,411.26
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,525.85,375.15
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,475.66,335.91
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,425.51,295.72
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,367.52,249.65
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,315.6,207.17
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,263.74,164.56
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,213.46,124.72
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,163.52,89.29
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,115.89,63.02
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,67.96,49.43
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,68.16,49.81
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,66.87,49.06
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,65.43,48.19
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,63.77,47.09
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,62.07,45.88
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,56.87,41.65
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,49.64,35.53
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,40.47,27.57
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,31.03,18.94
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,15.69,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,15.46,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,42.83,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,146.55,107.97
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,235.1,184.88
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,337.63,269.77
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,436.32,349.35
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,507.33,404.42
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,581.66,459.36
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,654.12,509.65
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,720.95,554.07
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,771.3,586.32
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,820.76,617.28
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,858.33,639.68
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,893.83,660.46
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,922.96,676.31
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,942.87,685.95
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,959.06,691.79
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,972.14,695.64
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,980.85,697.63
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,986.34,697.66
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,982.62,691.96
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,975.59,684.37
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,965.26,676.28
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,951.72,666.3
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,929.87,650.18
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,905.19,632.48
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,878.37,615.44
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,849.12,596.86
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,814.99,573.89
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,779.36,548.93
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,740.68,523.33
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,700.75,496.34
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,657.78,466.66
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,614.08,435.75
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,565.69,400.91
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,518.35,365.83
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,469.0,328.51
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,420.61,290.98
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,371.38,252.5
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,323.33,214.32
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,274.3,175.27
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,227.13,138.88
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,181.54,107.33
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,138.92,84.01
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,104.24,78.13
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,101.96,76.64
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,98.72,74.49
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,95.23,72.1
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,89.3,67.67
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,83.05,62.84
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,76.31,57.53
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,65.54,48.61
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,35.36,22.31
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,18.36,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,25.36,13.81
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,43.61,29.53
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,70.65,52.13
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,97.16,74.06
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,125.21,96.9
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,165.87,129.26
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,223.79,174.78
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,282.66,219.69
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,418.5,324.1
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,561.25,428.7
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,582.59,439.44
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,601.6,448.96
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,783.25,578.93
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,954.17,688.84
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,973.33,696.85
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,989.5,704.16
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,904.59,645.62
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,786.19,560.2
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,907.92,644.55
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,986.84,692.29
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,975.76,684.01
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,961.41,674.49
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,938.01,658.0
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,911.66,639.8
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,884.79,622.95
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,855.44,604.47
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,822.3,582.48
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,787.33,559.23
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,748.73,533.82
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,708.55,506.06
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,664.87,474.48
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,619.96,441.42
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,571.62,407.02
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,522.71,371.08
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,471.97,331.96
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,420.97,291.58
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,368.99,249.63
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,317.78,207.72
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,266.01,165.75
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,215.82,126.47
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,159.14,86.49
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,111.67,60.62
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,73.02,53.38
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,72.84,53.58
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,71.42,52.76
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,69.84,51.79
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,66.87,49.64
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,63.73,47.25
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,56.85,41.63
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.37,36.12
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.49,27.56
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.28,18.25
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,24.67,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,69.14,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,186.21,137.6
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,284.18,224.15
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,370.69,296.73
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,470.52,376.75
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,542.04,431.04
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,615.85,484.33
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,679.26,526.88
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,743.41,568.32
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,791.59,598.4
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,838.73,627.14
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,872.48,645.26
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,909.83,665.54
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,937.57,680.24
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,962.62,693.15
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,981.02,702.11
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,996.36,709.2
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,992.61,703.94
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,997.0,704.16
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,995.53,701.09
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,990.7,696.09
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,979.08,688.4
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,964.18,678.78
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,945.63,665.56
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,923.95,650.45
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,895.71,632.56
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,864.9,612.99
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,830.56,590.04
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,794.21,565.69
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,754.44,539.78
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,712.95,510.99
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,668.15,479.4
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,622.04,446.11
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,529.85,378.02
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,471.54,334.64
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,455.09,321.35
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,422.65,292.48
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,359.44,246.95
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,338.57,234.88
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,276.93,180.93
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,206.44,118.46
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,155.82,82.88
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,107.43,56.84
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,68.76,50.07
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,61.85,44.7
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,60.58,43.95
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,59.18,43.08
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,56.82,41.38
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,54.34,39.5
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,50.03,35.99
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,45.57,32.15
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,36.05,23.92
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,27.24,15.8
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,23.15,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,64.78,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,179.62,131.19
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,275.04,215.53
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,358.48,285.22
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,455.28,362.41
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,526.01,415.99
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,599.14,468.64
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,505.06,394.24
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,368.76,286.19
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,601.64,463.58
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,822.71,615.48
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,667.53,501.24
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,467.27,349.68
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,720.46,535.98
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,946.46,683.83
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,847.8,613.44
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,723.45,522.15
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,872.12,626.23
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,978.68,692.08
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,976.9,687.66
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,971.83,682.24
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,828.54,586.53
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,650.97,460.63
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,705.27,498.14
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,744.68,523.96
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,718.19,505.34
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,691.24,486.81
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,591.81,418.73
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,501.87,356.06
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,617.27,443.13
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,700.73,503.95
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,658.07,473.11
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,613.96,441.26
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,492.59,353.12
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,412.01,294.51
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,422.75,300.85
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,414.74,288.79
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,323.69,225.29
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,296.58,212.71
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,256.07,171.82
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,212.23,125.13
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,156.14,85.51
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,109.27,60.21
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,73.33,53.97
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,73.52,54.36
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,89.44,67.64
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,109.09,84.03
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,97.58,75.05
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,85.56,65.46
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,72.29,54.59
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,58.53,43.01
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,44.25,30.66
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,29.54,17.54
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,15.15,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.21,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,177.86,128.72
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,310.3,242.02
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,397.45,313.13
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,491.01,385.25
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,558.51,433.94
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,628.28,481.94
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,687.26,520.28
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,743.16,555.14
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,789.59,583.12
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,834.81,609.76
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,872.1,630.1
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,897.49,642.6
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,924.18,657.84
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,948.22,671.32
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,965.22,680.94
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,979.19,688.71
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,986.41,691.84
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,990.32,693.04
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,988.85,691.41
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,983.95,687.7
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,972.65,681.09
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,958.02,672.44
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,938.27,659.19
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,915.39,643.98
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,887.73,627.01
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,857.4,608.21
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,745.32,530.17
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,639.21,451.26
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,681.5,486.73
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,705.47,507.36
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,614.94,439.9
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,549.37,390.25
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,539.31,385.96
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,518.67,370.8
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,467.26,330.33
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,415.72,288.84
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,355.15,244.89
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,337.44,235.02
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,295.41,203.83
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,257.43,176.6
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,220.41,150.17
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,182.92,126.62
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,144.54,111.01
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,115.27,88.02
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,109.45,83.86
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,109.1,84.06
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,96.32,74.04
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,82.95,63.33
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,69.97,52.67
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,56.5,41.32
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,42.5,29.28
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,28.07,16.41
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,14.38,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,60.96,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,178.55,128.54
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,276.06,215.58
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,364.41,288.82
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,468.28,370.57
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,539.16,422.91
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,612.49,474.57
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,674.66,516.08
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,737.66,556.68
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,785.49,586.05
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,827.87,611.22
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,865.82,631.79
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,901.79,650.72
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,763.32,555.48
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,576.73,420.4
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,798.97,578.84
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,977.39,691.95
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,858.26,610.96
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,704.88,501.33
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,864.12,614.4
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,982.21,689.14
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,835.5,591.27
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,654.76,463.18
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,804.99,571.79
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,907.87,640.13
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,834.12,589.58
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,750.82,529.29
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,775.96,552.02
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,782.91,560.2
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,743.85,534.36
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,703.13,505.91
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,659.3,473.71
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,614.3,440.09
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,534.58,381.73
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,485.29,345.33
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,447.84,318.02
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,410.81,290.46
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,368.95,255.12
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,309.9,203.72
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,264.69,168.16
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,225.99,139.49
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,184.47,112.73
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,146.99,94.33
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,107.46,81.06
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,93.94,70.55
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,87.6,65.86
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,80.8,60.72
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,77.53,58.37
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,74.12,55.79
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,64.68,48.06
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.77,39.7
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.76,29.33
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.04,18.55
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,67.33,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,205.15,147.57
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,314.41,246.31
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,403.31,320.56
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,498.69,396.02
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,567.41,445.96
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,638.43,494.87
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,697.54,532.82
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,753.11,566.63
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,800.3,593.88
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,846.24,619.23
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,883.11,636.38
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,917.86,651.4
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,933.98,657.92
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,957.5,669.27
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,974.6,677.18
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,988.58,683.31
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,996.22,688.33
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,1000.5,691.43
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,997.84,688.95
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,991.75,684.48
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,980.74,677.55
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,966.35,668.67
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,945.85,655.55
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,922.23,640.49
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,894.77,623.93
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,864.61,605.57
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,830.35,583.23
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,793.94,559.4
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,753.99,534.04
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,712.2,505.89
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,667.36,474.77
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,620.89,441.68
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,572.28,405.99
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,522.72,368.6
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,470.6,328.35
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,418.11,286.7
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,365.17,244.27
