Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,312.57,201.37
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,254.07,165.6
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,256.44,179.22
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,182.3,113.92
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,95.33,48.03
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,59.49,42.42
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,58.77,42.03
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,57.52,41.29
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,56.2,40.46
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,48.77,34.6
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,46.26,32.67
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,42.35,29.54
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,38.29,26.11
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,31.4,20.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.24,13.2
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,77.63,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,220.27,157.11
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,329.26,257.29
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,413.96,327.28
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,504.81,397.42
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,572.52,445.62
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,642.48,492.56
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,696.66,526.13
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,755.71,561.44
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,801.59,588.89
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,846.18,614.98
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,883.57,636.4
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,909.05,650.02
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,935.53,664.35
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,959.3,676.9
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,975.96,685.05
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,989.52,691.39
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,996.79,693.49
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,1000.69,693.7
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,998.11,690.1
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,992.09,684.58
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,980.67,677.32
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,965.85,668.11
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,944.51,653.56
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,920.06,637.19
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,893.05,620.6
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,863.29,602.23
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,828.96,579.64
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,792.44,555.62
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,752.34,530.31
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,710.39,502.31
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,665.74,471.25
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,619.62,438.39
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,570.35,402.35
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,520.18,364.7
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,468.7,325.16
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,417.56,284.85
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,364.92,243.03
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,312.69,200.81
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,259.95,158.14
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,199.62,111.72
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,148.37,76.65
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,99.23,51.81
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,65.59,47.1
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,65.16,46.96
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,57.52,41.09
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,55.95,40.08
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,53.44,38.25
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,50.78,36.23
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,46.3,32.65
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,41.64,28.72
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.02,22.07
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.62
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,55.56,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,187.58,131.83
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,285.74,223.35
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,374.67,297.03
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,467.76,370.53
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,537.91,422.58
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,610.43,473.6
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,671.98,513.51
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,734.27,552.12
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,782.26,581.25
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,824.59,605.96
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,864.17,627.11
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,901.87,646.58
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,929.83,661.31
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,955.1,674.36
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,962.96,676.53
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,978.55,683.8
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,986.59,687.82
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,991.3,690.0
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,990.54,688.42
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,986.38,684.85
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,975.4,676.76
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,961.06,666.73
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,941.54,653.56
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,918.88,638.49
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,891.44,621.47
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,861.29,602.71
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,827.01,581.46
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,790.54,558.63
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,750.56,533.08
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,708.77,504.74
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,663.85,472.18
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,617.49,437.97
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,568.76,402.13
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,519.14,364.67
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,467.6,324.87
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,416.47,284.4
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,363.55,242.33
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,311.11,199.94
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,250.35,151.48
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,198.57,111.34
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,147.62,76.63
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,98.9,52.31
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,66.63,47.94
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,65.89,47.55
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,58.18,41.64
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,56.66,40.66
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,54.19,38.87
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,51.59,36.89
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,46.74,33.0
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,41.67,28.74
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,33.63,21.72
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,43.33,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,175.34,121.4
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,273.68,213.64
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,358.53,285.06
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,457.21,363.95
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,528.39,417.76
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,602.06,470.6
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,665.8,512.93
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,730.47,554.12
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,778.52,583.43
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,820.85,608.18
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,861.3,629.86
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,899.92,649.78
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,927.34,663.42
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,952.07,675.3
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,959.89,677.0
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,975.48,683.82
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,983.47,685.93
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,988.15,686.19
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,986.41,683.16
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,981.29,678.25
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,970.33,671.32
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,956.04,662.47
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,935.22,648.7
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,911.35,633.1
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,884.17,616.03
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,854.34,597.29
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,819.7,574.54
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,783.07,550.46
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,743.75,525.4
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,702.67,497.25
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,658.0,466.25
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,612.09,433.6
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,564.16,398.54
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,515.44,361.95
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,464.53,322.86
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,409.14,279.81
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,356.56,238.28
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,304.69,196.57
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,253.31,155.28
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,203.83,117.25
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,154.52,83.92
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,99.89,54.84
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,71.19,51.79
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,71.91,52.6
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,70.45,51.75
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,68.84,50.76
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,66.2,48.76
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,62.54,45.84
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,55.55,40.14
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,48.28,33.98
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,37.56,24.76
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.47,14.41
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,49.82,29.83
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,106.15,79.24
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,163.29,127.15
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,221.37,175.0
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,282.81,224.99
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,364.9,289.09
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,437.23,343.25
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,512.4,397.65
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,610.37,466.51
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,691.75,521.42
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,739.34,550.83
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,786.36,579.37
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,820.5,597.91
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,859.48,619.04
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,891.1,635.34
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,920.03,649.19
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,932.25,654.6
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,941.44,658.43
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,949.24,660.19
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,946.51,655.59
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,937.47,649.95
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,925.26,642.36
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,913.92,635.28
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,898.87,625.83
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,871.67,608.31
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,841.89,589.19
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,809.53,568.66
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,769.56,543.01
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,731.59,518.44
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,694.54,493.23
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,650.35,462.71
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,604.83,430.45
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,556.56,395.34
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,507.73,358.77
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,457.33,320.17
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,408.87,282.11
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,358.61,242.36
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,302.69,197.96
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,253.68,158.92
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,207.85,124.13
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,181.03,114.18
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,180.31,126.12
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,156.58,120.3
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,150.37,116.09
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,89.13,67.39
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,18.49,9.7
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,15.4,7.2
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,12.3,4.65
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,9.66,2.45
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.02,0.22
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.38,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.75,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.91,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,11.42,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,84.53,54.19
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,162.67,125.33
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,237.14,188.05
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,315.67,252.25
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,268.59,214.38
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,214.11,169.37
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,174.36,136.15
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,124.04,94.17
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,170.72,131.15
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,217.77,167.58
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,515.41,398.4
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,792.5,595.45
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,832.59,618.82
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,863.83,638.0
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,889.8,652.56
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,913.16,665.39
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,713.45,523.96
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,469.36,345.57
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,728.62,535.26
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,938.92,676.69
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,930.66,668.84
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,919.27,660.97
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,904.78,649.91
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,881.17,633.08
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,855.26,616.16
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,826.93,597.65
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,794.72,576.41
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,760.61,553.05
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,722.69,526.66
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,683.42,498.88
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,641.03,468.64
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,597.4,436.78
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,538.7,393.01
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,495.5,360.49
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,461.86,334.28
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,423.98,303.78
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,343.84,246.94
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,299.65,219.3
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,269.94,187.41
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,218.32,136.79
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,168.11,101.77
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,119.86,75.8
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,116.09,90.53
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,141.57,111.7
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,128.27,101.39
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,114.23,90.35
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,92.39,72.43
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,64.61,49.22
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,56.96,42.79
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,49.0,35.83
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,37.18,25.36
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.92,13.53
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.64,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,19.78,8.0
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,39.34,25.91
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,73.35,54.43
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,116.78,90.31
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,154.5,121.14
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,193.01,151.83
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,161.14,125.03
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,119.81,90.69
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,112.84,84.73
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,106.86,79.55
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,253.3,193.78
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,396.01,299.07
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,423.81,317.56
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,450.97,336.05
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,512.93,378.53
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,555.44,406.63
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,621.11,452.55
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,701.78,507.29
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,707.31,509.11
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,711.15,510.42
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,751.14,538.84
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,787.96,564.61
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,821.39,587.17
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,841.94,601.39
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,829.68,595.59
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,809.75,584.79
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,779.24,563.74
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,747.03,541.28
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,709.83,515.64
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,671.73,488.92
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,631.06,459.96
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,589.66,429.83
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,545.64,397.79
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,501.74,364.96
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,454.62,328.19
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,405.8,289.06
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,357.91,250.03
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,311.37,211.77
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,264.56,173.88
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,219.87,139.33
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,177.36,110.72
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,135.77,89.73
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,111.73,86.61
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,108.12,84.0
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,103.74,80.87
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,99.05,77.41
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,90.81,70.77
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,85.19,66.16
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,73.35,56.28
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,61.12,45.75
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,44.36,31.12
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,27.79,15.42
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,16.02,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,116.92,73.81
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,203.16,157.75
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,236.49,187.74
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,268.97,215.12
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,326.81,262.18
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,387.14,309.65
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,377.39,298.97
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,344.7,270.78
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,342.5,266.52
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,320.31,247.1
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,614.44,471.96
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,875.57,651.98
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,770.82,574.34
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,644.67,479.26
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,811.91,599.48
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,964.39,696.79
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,973.42,698.11
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,979.17,698.69
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,967.22,688.63
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,963.48,684.11
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,953.48,677.48
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,940.21,668.92
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,921.89,657.22
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,900.5,643.63
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,873.97,626.72
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,844.82,608.09
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,754.21,543.68
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,665.83,477.52
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,626.6,450.5
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,589.12,424.18
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,585.23,422.51
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,569.48,411.82
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,525.64,380.49
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,480.53,348.18
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,448.41,323.72
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,415.27,296.67
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,367.07,259.22
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,319.76,221.94
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,275.06,189.59
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,249.56,173.64
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,211.99,148.66
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,189.97,138.24
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,166.12,130.75
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,151.68,119.57
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,136.37,107.74
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,120.43,95.2
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,104.74,82.63
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,88.52,69.33
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,72.72,56.05
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,56.5,42.08
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,40.5,27.96
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,24.15,12.42
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,16.57,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,120.06,74.23
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,225.09,175.07
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,307.68,245.4
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,397.57,318.82
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,469.83,376.26
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,545.78,433.93
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,459.53,364.35
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,361.18,284.12
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,489.5,382.97
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,624.84,481.97
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,506.36,388.97
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,361.18,275.67
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,528.84,401.84
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,699.53,522.12
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,684.28,506.26
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,666.13,489.87
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,530.77,392.18
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,397.34,293.64
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,444.03,326.86
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,489.27,357.66
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,608.2,441.58
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,718.73,516.12
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,745.82,532.86
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,769.09,547.31
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,764.06,542.28
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,751.23,532.47
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,683.82,484.53
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,622.24,440.67
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,672.34,480.06
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,695.41,498.76
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,651.97,466.94
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,606.77,433.8
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,558.8,399.23
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,509.98,362.81
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,454.69,320.76
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,405.98,282.34
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,354.4,240.81
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,303.7,199.37
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,251.7,157.16
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,200.48,117.44
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,143.47,78.57
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,96.17,56.43
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,72.64,53.92
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,70.39,52.33
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,68.83,51.37
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,67.13,50.26
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,62.87,46.98
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,58.32,43.35
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,52.11,38.24
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.02,31.3
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,33.53,22.07
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.69,11.07
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,18.23,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,123.29,73.8
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,230.52,178.52
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,320.08,254.61
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,418.44,334.75
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,496.58,395.49
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,573.83,452.25
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,640.54,498.97
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,708.33,544.86
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,758.56,576.48
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,807.95,606.73
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,849.32,630.8
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,884.11,650.05
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,913.14,665.27
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,939.53,678.63
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,959.61,687.86
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,976.7,695.21
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,974.29,692.2
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,979.71,694.48
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,979.66,691.98
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,976.26,687.58
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,965.6,679.26
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,951.61,669.03
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,935.18,657.4
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,915.4,643.76
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,887.26,626.54
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,856.4,607.51
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,822.18,586.15
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,785.66,563.08
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,745.14,536.9
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,702.75,507.6
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,656.94,474.15
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,609.73,438.96
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,560.47,402.19
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,510.31,363.7
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,458.15,322.67
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,405.8,280.4
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,352.27,236.88
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,299.16,193.06
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,245.72,149.25
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,193.6,108.86
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,132.6,67.55
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,82.81,45.42
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,61.94,45.05
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,62.05,45.33
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,54.64,39.53
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,52.92,38.35
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,50.61,36.64
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,48.21,34.76
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,43.6,30.96
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,38.81,26.8
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,30.63,19.49
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.1,10.19
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,24.9,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,151.17,88.02
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,259.06,201.45
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,360.07,287.44
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,468.27,375.43
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,540.39,430.81
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,615.25,485.7
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,679.25,530.45
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,740.54,571.73
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,788.58,602.24
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,835.44,631.25
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,872.02,652.86
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,906.43,672.79
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,923.17,680.44
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,947.19,693.1
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,965.16,701.96
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,980.03,708.9
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,987.13,712.05
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,990.85,713.22
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,989.6,710.18
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,984.87,705.08
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,973.24,695.44
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,958.21,683.8
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,938.84,669.77
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,916.24,653.78
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,887.95,635.48
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,856.87,615.34
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,821.64,591.16
