Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,784.15,565.46
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,703.9,507.4
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,632.04,453.15
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,626.91,452.94
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,607.76,440.72
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,558.55,403.23
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,508.37,364.15
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,455.88,322.44
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,404.48,280.65
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,351.87,237.65
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,292.1,188.91
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,239.34,145.69
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,188.38,106.34
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,137.57,72.87
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,89.1,51.75
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,63.7,46.5
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,63.98,46.93
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,62.44,45.96
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,60.77,44.85
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,58.1,42.86
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,55.32,40.68
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,49.81,36.13
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.61,29.93
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,32.42,20.9
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.93,9.68
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,87.88,46.81
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,172.76,132.9
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,289.95,231.77
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,407.65,328.58
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,482.9,388.42
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,562.12,448.36
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,644.74,507.14
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,722.84,560.26
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,774.52,593.8
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,825.36,626.08
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,863.13,647.41
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,904.99,671.16
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,933.81,686.89
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,959.92,700.79
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,979.76,710.54
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,985.62,711.24
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,994.35,714.05
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,999.7,714.78
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,999.02,711.8
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,994.87,706.79
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,983.83,698.99
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,969.38,689.17
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,949.69,674.95
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,926.79,658.8
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,898.66,640.45
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,867.76,620.32
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,832.64,596.13
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,795.2,570.44
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,754.22,543.44
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,711.36,513.09
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,665.33,479.93
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,617.81,444.94
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,567.62,407.17
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,516.53,367.73
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,463.36,325.73
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,409.85,282.42
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,355.32,237.54
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,301.3,192.73
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,247.01,148.53
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,184.85,101.08
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,132.06,66.91
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,81.58,45.85
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,63.28,45.75
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,62.34,45.18
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,60.84,44.34
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,53.89,38.99
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,51.23,36.99
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,48.45,34.79
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,43.82,30.99
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,39.04,26.82
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,30.38,19.14
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,20.43,8.21
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,122.21,63.6
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,236.47,183.18
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,335.87,267.93
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,452.24,362.1
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,526.71,419.73
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,603.96,476.61
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,673.14,524.15
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,743.72,570.76
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,787.16,597.47
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,834.22,626.12
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,874.74,649.92
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,913.34,672.07
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,931.02,679.82
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,956.06,692.55
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,973.29,700.08
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,987.45,705.73
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,995.49,707.58
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,1000.11,707.42
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,998.13,703.65
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,992.66,697.9
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,980.79,688.32
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,965.5,676.78
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,944.97,662.45
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,921.23,646.22
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,892.23,628.02
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,860.48,608.03
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,825.77,586.03
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,788.7,562.36
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,747.21,535.57
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,703.84,505.58
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,657.7,471.9
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,610.08,436.43
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,559.82,399.83
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,508.69,361.36
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,455.5,319.48
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,402.03,276.26
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,348.05,231.79
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,294.48,187.28
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,240.21,143.14
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,187.1,102.61
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,125.12,61.82
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,74.39,41.29
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,58.15,41.71
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,57.33,41.32
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,55.99,40.48
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,54.59,39.57
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,47.26,33.7
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,44.67,31.65
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,40.27,28.02
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,35.72,24.05
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,27.81,16.97
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,19.59,7.09
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,136.2,66.21
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,274.24,210.89
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,369.64,292.31
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,472.98,375.52
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,545.52,430.38
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,620.87,484.53
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,684.16,526.64
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,744.26,564.73
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,792.88,594.7
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,840.29,623.14
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,877.6,644.22
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,912.78,663.65
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,930.77,671.31
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,955.94,683.71
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,973.48,691.56
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,987.85,697.53
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,994.83,698.99
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,998.4,698.53
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,996.46,695.28
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,991.01,690.04
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,979.12,682.41
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,963.8,672.78
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,943.74,658.91
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,920.45,643.12
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,891.83,625.35
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,860.43,605.77
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,825.21,582.69
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,787.64,557.99
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,746.43,531.65
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,703.3,502.02
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,657.04,469.5
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,609.29,435.05
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,558.78,397.55
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,507.36,358.3
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,454.82,317.1
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,402.21,274.76
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,347.77,230.77
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,293.81,186.6
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,239.42,142.51
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,186.15,102.05
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,124.25,61.7
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,73.67,42.04
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,59.6,42.79
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,58.86,42.37
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,57.2,41.29
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,50.51,36.05
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,48.07,34.22
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,45.52,32.21
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,40.75,28.28
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,35.81,23.98
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,27.91,16.91
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,19.7,6.48
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,147.77,66.44
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,290.73,224.26
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,383.89,304.34
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,484.86,385.19
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,556.67,439.86
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,631.25,493.84
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,687.24,531.12
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,748.43,570.59
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,795.76,599.98
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,841.86,627.84
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,878.75,648.93
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,903.61,661.79
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,930.56,676.01
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,954.76,688.33
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,971.62,695.92
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,985.21,701.53
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,992.69,703.38
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,996.74,703.24
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,992.99,698.72
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,985.69,692.18
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,974.27,684.64
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,959.43,675.07
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,938.93,660.93
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,915.26,644.86
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,886.76,626.79
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,855.52,606.92
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,819.51,582.86
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,781.45,557.38
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,693.35,494.32
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,617.98,438.47
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,616.45,440.63
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,604.07,432.93
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,554.62,395.7
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,504.37,357.04
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,452.6,316.33
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,400.73,274.51
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,347.27,231.27
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,286.73,182.46
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,232.82,138.78
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,180.07,98.8
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,128.43,66.4
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,79.19,47.95
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,66.2,48.13
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,63.94,46.5
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,56.39,40.63
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,54.74,39.53
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,51.05,36.67
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,47.11,33.52
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,42.02,29.31
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,36.73,24.71
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,27.99,16.91
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.85,5.21
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,142.3,56.59
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,279.88,214.25
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,371.6,293.42
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,470.8,373.66
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,545.04,430.13
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,622.17,485.9
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,683.84,527.99
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,746.13,568.96
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,790.8,596.07
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,838.96,624.9
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,877.84,646.76
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,914.58,666.86
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,942.38,680.83
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,957.03,686.32
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,974.35,693.67
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,988.51,699.01
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,995.84,702.11
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,999.74,703.28
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,997.12,699.14
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,990.99,693.06
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,978.92,685.35
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,963.44,675.66
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,941.44,660.61
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,916.33,643.71
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,887.78,625.98
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,856.51,606.46
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,820.34,582.76
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,782.04,557.56
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,685.47,488.88
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,603.45,428.57
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,610.29,437.15
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,604.18,434.11
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,554.2,397.44
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,503.46,359.19
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,451.31,318.06
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,394.64,272.84
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,340.7,228.66
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,287.61,184.81
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,234.7,142.1
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,183.56,103.6
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,133.35,72.36
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,77.95,49.01
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,68.61,50.53
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,67.81,50.08
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,66.08,48.97
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,64.21,47.71
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,59.77,44.25
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,55.05,40.44
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,49.09,35.39
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,41.23,28.53
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.23,18.69
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.87,4.27
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,117.61,39.2
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,234.62,178.78
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,321.88,254.52
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,423.47,337.33
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,499.38,396.57
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,578.39,454.87
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,642.2,499.57
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,706.95,543.39
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,757.29,575.23
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,806.82,605.68
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,843.03,626.65
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,882.47,649.53
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,911.63,664.92
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,938.1,678.46
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,956.91,685.95
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,961.9,684.68
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,969.99,687.05
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,974.78,687.42
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,973.18,683.95
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,968.17,678.53
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,957.77,671.32
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,944.0,662.16
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,924.6,648.56
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,902.07,633.1
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,873.94,615.13
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,843.13,595.48
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,808.73,572.51
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,772.17,548.1
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,731.67,521.24
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,689.42,491.76
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,644.05,459.66
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,597.48,425.89
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,548.21,389.12
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,498.22,350.86
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,446.53,310.48
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,389.07,265.1
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,335.45,222.0
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,282.59,179.07
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,229.58,136.66
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,178.21,98.45
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,128.02,67.89
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,72.92,53.3
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,65.52,47.58
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,64.55,46.99
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,63.01,46.03
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,61.35,44.95
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,57.55,42.03
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,53.53,38.81
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,47.5,33.82
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.75,27.15
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,29.08,17.65
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.08,2.71
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,107.46,28.22
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,213.14,161.55
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,307.13,242.84
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,415.87,331.66
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,492.81,392.1
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,572.87,451.36
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,641.07,498.5
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,710.55,544.63
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,760.96,576.22
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,810.53,606.36
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,847.01,625.87
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,886.86,647.22
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,915.47,661.37
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,941.38,673.59
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,960.61,681.78
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,966.15,681.36
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,974.24,683.21
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,978.99,683.07
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,977.79,679.39
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,973.15,673.81
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,962.15,666.8
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,947.77,657.86
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,928.18,644.41
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,905.41,629.11
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,877.46,611.9
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,846.77,592.92
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,811.88,570.25
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,774.7,546.0
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,733.6,519.51
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,690.67,489.99
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,644.66,457.85
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,597.24,423.81
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,547.64,387.0
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,497.21,348.55
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,444.73,307.71
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,392.84,266.33
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,339.44,223.52
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,278.99,175.26
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,225.71,132.78
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,174.05,94.63
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,123.22,64.17
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,74.88,54.64
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,62.8,45.19
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,62.01,44.75
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,60.34,43.67
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,58.54,42.46
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,55.37,40.06
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,52.05,37.42
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,45.94,32.29
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,39.59,26.72
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,27.96,16.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,17.31,0.87
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,82.54,13.98
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,169.36,127.17
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,274.51,216.41
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,375.97,299.69
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,451.58,359.65
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,531.37,420.01
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,609.35,474.79
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,683.14,524.18
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,735.31,557.39
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,786.76,589.25
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,830.56,613.87
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,872.79,636.82
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,896.27,648.33
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,923.16,662.08
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,943.08,671.63
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,959.96,679.32
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,969.11,682.22
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,974.93,683.2
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,974.3,680.33
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,970.22,675.52
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,948.15,661.46
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,933.87,652.49
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,915.94,639.88
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,894.86,625.4
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,867.73,608.15
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,837.95,589.22
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,802.95,565.97
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,765.93,541.39
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,725.86,514.42
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,684.09,485.4
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,638.47,453.11
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,591.91,419.4
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,541.01,382.72
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,490.61,345.18
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,438.54,304.64
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,386.98,263.51
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,334.08,220.75
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,282.12,178.53
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,230.57,137.87
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,173.6,96.26
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,124.03,66.89
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,77.22,56.51
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,74.8,54.96
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,74.31,54.9
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,72.15,53.48
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,69.83,51.89
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,65.22,48.23
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,58.9,43.03
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.96,36.39
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.74,29.25
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,29.84,17.87
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,17.12,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,105.79,9.92
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,212.96,159.79
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,306.3,241.0
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,414.16,328.99
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,490.82,389.17
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,570.6,448.17
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,638.91,496.19
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,708.52,543.32
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,759.34,575.45
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,809.34,606.2
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,846.67,626.34
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,887.35,648.29
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,915.97,663.17
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,941.87,676.22
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,950.91,678.41
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,967.59,685.69
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,975.66,687.51
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,980.36,687.4
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,979.54,684.4
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,975.25,679.45
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,964.11,672.19
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,949.55,662.96
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,930.57,650.02
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,908.3,635.09
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,880.41,617.93
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,849.69,598.88
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,814.2,575.43
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,776.33,550.33
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,666.08,472.06
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,573.6,404.02
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,543.34,383.63
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,513.18,362.69
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,511.43,362.45
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,494.86,348.05
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,424.74,296.11
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,393.56,274.01
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,337.37,226.93
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,278.7,173.72
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,224.52,130.35
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,171.63,91.55
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,109.62,53.84
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,59.41,42.31
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,58.67,41.9
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,57.85,41.41
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,56.13,40.28
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,49.52,35.1
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,47.0,33.2
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,44.41,31.12
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,39.18,26.7
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,33.76,21.91
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,24.87,13.86
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.0,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,104.13,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,210.72,157.97
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,301.07,237.33
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,400.85,319.41
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,482.04,383.47
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,562.97,443.8
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,630.99,492.14
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,700.21,539.64
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,751.24,572.4
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,801.47,603.82
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,842.85,627.49
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,877.81,646.4
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,907.18,662.1
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,933.88,675.92
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,952.85,684.65
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,968.73,691.45
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,966.2,686.6
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,971.25,686.88
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,969.82,683.5
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,965.0,678.19
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,953.87,669.09
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,939.4,658.08
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,920.23,644.28
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,897.9,628.62
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,869.51,610.8
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,838.44,591.24
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,803.68,568.24
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,766.67,543.7
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,725.75,516.53
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,683.05,486.78
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,637.31,454.26
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,590.18,419.93
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,540.54,382.79
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,490.12,344.07
