Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,437.91,303.1
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,385.52,260.96
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,331.77,217.6
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,270.8,168.77
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,217.02,126.01
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,164.77,87.96
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,123.45,68.98
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,106.44,79.84
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,104.2,78.37
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,101.76,76.73
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,91.51,68.92
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,80.57,60.42
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,71.34,53.03
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,61.6,45.04
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,50.88,36.12
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,39.68,26.55
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,29.6,17.31
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,18.62,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,16.68,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,36.93,22.7
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,86.96,64.58
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,131.63,101.96
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,171.11,134.24
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,225.2,177.04
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,444.68,350.47
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,656.82,506.06
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,663.85,506.93
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,674.47,510.47
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,696.7,521.08
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,715.6,529.1
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,832.01,607.39
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,935.09,670.54
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,942.95,671.05
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,958.22,677.1
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,966.2,678.9
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,970.83,678.77
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,968.59,674.52
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,962.9,668.34
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,900.83,628.45
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,816.24,568.65
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,865.54,605.1
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,889.76,620.06
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,862.03,602.73
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,831.64,583.97
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,784.35,549.96
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,733.66,511.4
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,711.01,501.38
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,676.68,482.15
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,630.57,449.4
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,582.64,414.61
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,532.76,377.49
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,482.33,338.93
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,430.46,298.33
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,379.0,257.09
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,326.19,214.7
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,274.34,172.84
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,228.48,141.09
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,204.95,129.63
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,142.02,85.82
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,73.12,53.28
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,70.94,51.79
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,68.5,50.03
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,66.41,48.64
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,64.17,47.09
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,59.7,43.52
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,54.98,39.62
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,46.36,32.4
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,38.35,25.44
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,26.46,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,75.89,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,158.65,116.47
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,264.07,206.86
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,365.63,290.42
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,442.0,351.38
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,522.77,413.06
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,599.38,467.35
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,672.06,516.52
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,724.75,550.51
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,776.76,583.15
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,732.58,547.59
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,687.52,509.13
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,806.13,590.79
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,913.08,656.54
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,932.34,662.76
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,948.54,667.58
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,895.07,629.07
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,823.34,575.35
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,898.27,624.83
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,956.42,657.03
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,945.85,648.85
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,931.92,639.38
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,906.01,621.4
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,877.25,601.88
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,850.18,585.63
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,820.58,567.69
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,748.72,518.34
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,682.16,471.77
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,679.5,473.33
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,667.04,466.97
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,622.33,435.99
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,575.02,402.71
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,491.5,343.0
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,439.59,306.18
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,415.59,287.11
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,380.37,256.45
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,329.84,221.64
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,302.84,206.22
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,250.1,161.61
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,186.4,109.99
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,141.45,85.31
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,106.94,79.73
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,104.11,77.84
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,101.03,75.69
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,95.92,72.05
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,90.48,68.06
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,81.77,61.15
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,75.0,55.61
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,61.41,44.49
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,47.42,32.68
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,30.9,17.93
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.16,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,37.53,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,80.11,55.85
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,167.39,129.98
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,271.22,214.77
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,312.6,248.46
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,356.17,282.62
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,378.64,297.64
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,381.21,297.47
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,379.2,293.37
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,373.79,286.64
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,487.55,370.54
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,623.61,464.63
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,617.15,455.37
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,607.32,445.3
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,602.49,440.24
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,614.59,446.37
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,579.41,419.94
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,543.27,393.23
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,621.04,446.93
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,710.03,505.16
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,687.45,488.41
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,653.33,465.36
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,662.96,471.49
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,677.55,480.29
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,612.79,435.86
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,557.65,397.9
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,587.3,419.72
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,611.2,436.63
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,565.61,404.83
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,522.13,374.78
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,500.3,359.93
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,478.07,344.4
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,421.15,305.05
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,377.97,275.26
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,351.94,256.76
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,326.61,238.51
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,310.3,225.66
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,297.84,214.74
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,259.21,187.25
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,225.07,163.93
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,155.34,114.74
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,77.96,59.31
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,84.81,65.32
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,91.11,70.79
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,79.0,61.1
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,66.78,51.16
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,55.23,41.49
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,43.25,31.29
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,31.73,21.37
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,20.24,11.35
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.86,3.63
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.14,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,12.3,3.72
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,24.67,14.3
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,37.06,24.72
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,51.27,36.59
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,66.12,48.8
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,38.36,25.9
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.32,4.45
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,163.06,128.22
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,331.76,261.45
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,283.6,221.07
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,220.27,169.27
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,417.01,323.45
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,581.89,447.67
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,528.89,404.53
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,456.37,347.57
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,343.61,261.64
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,224.85,169.82
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,158.26,118.4
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,93.77,68.06
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,160.41,119.86
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,226.96,170.68
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,254.8,191.48
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,282.09,211.76
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,222.21,166.37
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,163.52,121.62
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,335.35,252.17
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,494.89,368.14
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,470.11,349.19
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,446.21,331.56
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,446.01,331.49
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,446.36,331.43
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,334.07,249.15
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,228.84,171.07
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,252.91,189.38
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,279.12,208.74
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,251.13,187.93
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,235.62,176.72
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,166.63,124.85
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,96.75,71.34
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,134.21,101.04
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,166.02,132.65
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,103.94,81.83
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,32.64,22.16
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,28.2,18.54
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,23.77,14.85
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,19.35,11.07
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,14.94,7.24
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,10.98,3.77
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.02,0.27
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.94,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,10.12,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,20.27,9.82
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,40.64,27.48
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,60.43,44.33
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,83.56,63.79
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,106.27,82.58
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,85.25,64.98
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,68.12,50.56
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,64.12,47.12
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.69
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,93.04,69.99
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,127.49,97.01
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,165.08,126.45
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,202.73,155.5
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,210.42,160.94
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,218.13,166.47
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,222.44,169.38
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,226.76,172.33
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,214.98,162.71
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,203.48,153.41
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,187.57,141.08
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,171.92,128.95
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,238.77,179.69
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,304.73,228.55
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,203.43,152.31
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,104.31,76.3
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,125.23,92.73
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,145.77,108.6
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,152.1,113.46
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,158.26,118.21
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,153.07,114.25
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,148.0,110.43
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,164.63,123.32
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,180.64,135.65
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,171.82,129.01
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,163.21,122.61
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,149.35,112.4
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,135.81,102.4
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,158.5,120.23
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,178.59,136.02
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,171.21,130.71
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,163.86,131.6
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,129.84,103.99
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,94.16,74.57
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,81.69,64.47
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,69.1,54.06
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,56.81,43.59
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,44.14,32.61
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,32.18,22.07
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,11.48
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,11.42,3.09
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,10.91,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,21.16,10.44
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,46.25,32.09
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,69.54,51.82
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,98.44,76.33
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,127.59,100.65
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,115.16,89.75
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,104.07,79.87
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,140.01,108.8
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,176.01,137.23
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,140.15,107.77
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,107.1,80.74
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,291.09,226.87
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,490.89,376.16
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,405.71,309.36
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,339.49,257.35
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,414.58,313.14
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,488.17,365.78
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,566.48,420.3
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,626.07,460.35
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,628.58,461.23
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,640.66,468.9
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,576.26,420.95
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,516.74,376.7
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,526.37,383.6
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,538.15,391.42
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,448.48,328.1
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,367.51,270.24
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,371.59,273.79
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,374.8,276.26
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,214.91,159.51
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,55.17,37.73
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,90.28,65.31
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,124.53,91.87
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,149.95,111.48
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,174.16,130.09
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,199.36,149.6
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,221.94,167.09
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,210.24,157.94
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,206.39,155.08
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,170.24,129.18
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,123.25,97.86
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,108.01,85.61
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,92.56,73.01
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,80.46,63.21
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,68.26,53.14
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,55.96,42.67
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,43.25,31.69
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,31.74,21.56
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,20.24,11.38
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,11.87,3.17
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,2.9
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,12.55
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,21.91
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,32.7
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,59.9,43.9
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,86.4,65.36
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,112.81,86.32
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,147.99,114.39
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,183.23,142.05
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,320.61,250.36
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,463.91,358.12
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,537.28,411.79
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,629.63,477.78
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,557.84,421.47
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,502.31,377.21
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,641.97,479.91
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,762.3,564.9
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,661.57,488.91
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,547.3,403.81
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,554.02,408.57
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,559.64,412.0
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,587.47,431.01
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,612.62,447.79
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,603.86,441.28
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,594.11,434.28
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,591.77,432.88
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,587.41,429.94
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,535.5,392.47
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,487.24,357.61
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,370.99,274.02
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,263.67,195.3
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,327.83,242.99
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,379.04,279.53
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,380.86,279.3
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,364.51,264.69
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,311.69,227.39
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,270.95,200.32
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,191.31,142.02
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,118.72,88.23
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,123.03,92.17
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,126.96,100.23
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,87.94,68.28
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,45.03,32.56
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,38.82,27.5
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,32.61,22.35
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,26.41,17.08
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,20.23,11.73
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,14.94,7.1
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,9.65,2.43
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.26,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.55,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,8.78,0.87
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,17.59,8.64
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,26.42,16.19
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,37.04,25.15
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,47.67,34.0
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,85.39,64.79
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,125.11,96.5
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,178.73,139.32
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,249.38,194.2
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,341.66,265.3
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,453.09,347.87
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,479.59,365.59
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,505.4,383.1
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,571.76,430.47
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,654.86,487.94
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,628.44,466.88
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,618.26,457.71
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,658.01,484.26
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,709.53,517.65
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,702.83,511.34
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,694.65,504.6
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,676.79,491.34
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,651.12,473.03
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,643.36,467.41
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,637.28,462.74
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,602.11,438.05
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,570.91,416.11
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,494.84,362.1
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,428.03,314.22
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,372.09,274.48
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,319.52,236.61
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,396.26,292.73
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,451.48,329.85
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,416.8,301.82
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,378.94,269.81
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,329.24,234.07
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,296.65,213.34
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,238.97,173.97
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,204.26,152.64
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,133.84,93.59
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,78.87,60.72
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,56.85,42.54
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,42.37,30.48
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,36.6,25.75
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,30.84,20.95
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,25.09,16.03
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,19.35,11.03
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.06,6.38
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.77,1.7
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.82,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,44.85,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,133.69,93.06
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,240.16,188.51
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,342.94,274.22
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,421.14,338.48
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,504.24,404.19
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,314.82,253.38
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,92.59,69.53
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,263.05,207.78
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,415.78,326.1
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,644.4,500.41
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,856.48,648.38
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,881.21,661.89
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,908.69,678.57
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,779.34,584.11
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,607.91,454.52
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,673.02,500.88
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,718.81,532.17
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,719.53,529.95
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,718.43,526.84
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,654.82,480.52
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,605.52,443.95
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,670.84,490.27
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,720.49,524.42
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,645.43,470.05
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,571.17,416.39
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,609.61,445.04
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,638.44,465.86
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,627.3,458.24
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,608.89,445.39
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,473.63,347.7
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,365.34,268.49
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,388.75,286.28
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,409.9,301.07
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,389.65,284.46
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,369.97,266.95
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,318.1,220.8
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,248.48,158.28
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,196.2,117.01
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,145.84,82.16
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,97.3,58.98
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,76.37,58.2
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,73.89,56.39
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,71.14,54.31
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,68.75,52.63
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,66.23,50.76
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,59.64,45.23
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,52.97,39.45
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.64,31.25
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.97,22.45
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,20.36,7.45
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,7.28,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,13.62,5.34
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,21.11,11.73
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,29.51,18.8
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,37.92,25.8
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,40.13,27.52
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,42.36,29.18
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,64.12,46.76
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,86.72,64.78
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,95.01,71.0
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,103.31,77.17
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,110.64,82.69
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,117.97,88.19
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,162.6,122.93
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,207.43,157.23
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,210.37,159.06
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,213.34,161.03
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,212.54,159.83
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,211.77,158.71
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,224.93,168.47
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,237.83,177.98
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,248.62,185.88
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,259.15,193.58
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,290.79,216.93
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,321.51,239.32
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,247.54,184.43
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,174.99,129.97
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,171.19,127.23
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,167.44,124.4
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,183.15,136.38
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,198.38,147.94
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,121.97,89.7
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,44.41,29.48
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,111.52,82.05
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,174.71,130.61
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,192.44,144.26
