Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,208.3,156.59
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,114.67,84.98
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.04
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,104.26,77.45
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,173.04,138.5
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,152.25,121.72
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,130.67,104.41
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,114.74,91.58
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,102.35,81.48
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,84.06,66.18
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,65.6,50.43
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,47.36,34.64
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,28.84,18.36
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,14.53,3.02
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.58
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,22.46,12.65
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,33.51,22.19
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,46.82,33.5
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,61.18,45.52
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,42.35,29.73
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,24.67,14.91
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,55.68,40.45
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,87.71,66.41
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,134.39,103.68
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,181.76,140.66
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,265.24,205.3
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,335.42,257.82
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,357.06,272.48
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,378.21,286.79
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,357.62,270.03
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,337.67,254.01
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,361.94,270.43
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,385.39,285.55
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,437.38,321.52
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,487.17,354.38
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,493.18,355.89
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,498.3,356.95
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,541.47,389.31
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,573.24,413.46
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,565.9,410.44
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,557.26,406.35
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,504.04,369.37
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,458.05,337.15
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,439.17,324.54
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,423.18,313.5
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,348.52,259.47
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,273.87,204.96
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,302.91,226.53
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,325.18,242.04
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,276.54,206.77
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,232.64,175.29
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,221.51,166.72
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,208.49,157.03
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,189.04,143.48
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,164.61,132.05
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,151.63,121.88
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,128.05,102.75
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,117.18,94.22
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,99.41,79.62
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,82.15,65.01
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,64.75,49.97
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,46.87,34.34
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.76,18.26
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,1.99
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.19,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.63,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,19.8,10.76
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,37.05,24.85
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,125.97,97.23
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,240.07,186.67
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,131.71,100.42
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,35.35,22.79
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,215.89,166.38
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,407.24,310.5
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,474.41,358.0
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,522.45,391.44
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,617.18,460.57
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,726.48,537.4
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,759.11,559.8
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,801.74,588.98
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,685.36,504.48
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,572.82,421.74
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,680.16,500.08
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,774.91,566.24
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,632.52,463.84
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,497.96,365.55
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,639.93,475.15
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,739.5,549.64
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,697.87,518.53
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,654.43,486.37
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,537.23,397.75
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,452.43,333.15
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,421.34,310.58
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,391.28,288.35
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,366.69,269.68
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,341.15,249.91
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,297.91,207.54
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,238.22,148.06
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,185.58,106.88
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,135.36,73.82
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,85.23,53.21
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,64.84,48.71
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,64.76,48.85
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,64.69,48.99
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,62.32,47.27
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,59.82,45.38
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,55.44,41.67
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.55,36.5
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.82,28.76
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.82,20.37
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.09,1.15
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,48.29,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,137.74,90.33
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,247.82,194.48
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,351.33,281.86
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,208.04,168.17
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,46.79,32.89
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,29.96,19.03
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,13.2,5.18
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,266.01,213.43
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,517.38,408.35
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,474.59,371.18
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,445.28,344.92
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,695.22,536.34
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,918.96,692.29
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,941.01,702.91
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,959.99,712.63
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,958.16,709.86
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,963.34,712.12
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,962.79,709.53
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,958.75,704.78
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,946.58,695.55
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,930.96,684.2
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,909.72,668.13
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,885.29,650.09
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,856.52,630.52
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,824.9,609.03
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,788.61,584.29
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,749.93,557.76
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,707.33,526.26
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,662.86,492.84
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,615.81,456.98
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,567.37,419.21
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,515.75,378.03
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,463.39,335.24
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,409.32,290.27
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,349.45,240.31
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,294.12,193.7
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,239.73,148.46
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,186.02,106.69
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,134.68,73.41
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,84.1,53.89
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,66.4,49.82
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,66.4,50.02
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,66.4,50.22
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,63.71,48.25
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,60.86,46.07
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,56.52,42.49
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.39,37.19
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,41.27,29.09
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.87,20.27
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,76.76,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,208.9,136.87
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,317.35,250.28
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,431.82,346.91
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,511.29,410.94
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,594.48,474.54
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,663.12,524.58
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,729.19,570.9
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,779.47,604.94
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,828.57,637.44
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,868.22,661.64
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,896.33,677.56
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,923.14,692.31
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,947.07,705.03
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,964.34,713.27
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,978.28,719.41
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,984.24,721.82
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,986.62,722.09
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,982.93,717.1
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,975.58,709.93
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,961.67,699.79
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,944.23,687.51
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,920.24,669.91
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,893.07,650.36
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,862.46,629.69
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,829.02,607.12
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,749.72,549.91
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,671.81,490.71
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,675.42,497.0
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,662.65,489.89
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,613.87,452.97
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,563.9,414.41
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,463.61,338.8
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,406.25,296.72
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,385.3,276.25
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,352.04,241.1
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,291.58,199.59
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,274.45,195.2
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,211.14,136.96
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,129.98,70.23
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,79.18,60.02
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,64.64,48.37
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,63.53,47.65
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,62.32,46.82
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,59.8,44.97
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,57.14,42.93
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,53.42,39.86
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,49.64,36.54
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,39.08,27.21
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.6,18.28
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,73.88,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,201.7,128.17
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,303.53,237.64
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,409.66,326.55
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,491.47,392.72
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,577.03,458.13
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,641.75,504.43
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,707.3,549.55
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,592.08,462.34
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,433.35,338.37
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,668.99,516.78
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,883.55,661.16
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,912.6,674.75
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,938.8,688.0
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,946.72,689.3
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,961.82,695.54
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,968.4,697.68
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,971.49,697.83
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,969.01,693.23
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,962.96,686.59
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,950.03,677.18
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,933.65,665.78
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,911.5,650.1
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,886.13,632.53
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,856.11,613.29
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,823.25,592.22
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,786.11,568.25
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,746.58,542.55
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,703.14,512.06
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,657.83,479.59
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,609.16,443.94
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,559.16,406.32
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,507.44,366.31
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,454.96,324.5
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,365.48,260.24
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,329.59,239.17
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,300.38,217.13
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,271.05,194.98
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,241.19,172.62
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,210.33,151.12
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,177.81,139.63
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,162.13,127.85
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,122.1,96.0
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,80.48,62.14
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,68.11,52.15
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,54.94,41.24
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,50.72,37.65
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,46.37,33.75
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,37.72,26.03
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,27.31,16.27
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,43.7,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,122.5,73.56
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,233.67,181.52
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,333.82,264.72
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,413.56,329.01
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,498.26,394.08
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,571.49,446.42
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,640.85,493.79
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,696.23,529.18
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,751.01,562.91
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,794.19,587.3
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,835.69,610.03
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,866.52,624.49
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,894.81,637.06
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,703.52,506.05
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,460.07,333.19
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,726.82,523.27
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,940.44,657.22
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,839.29,589.92
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,721.93,510.69
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,743.03,527.5
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,770.07,546.22
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,758.36,537.92
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,744.54,528.61
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,740.48,526.98
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,733.38,523.12
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,708.3,507.11
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,681.64,489.84
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,668.65,484.42
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,643.18,469.01
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,595.9,434.89
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,547.55,399.0
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,496.34,359.84
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,444.73,319.06
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,391.54,275.82
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,338.14,231.33
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,284.08,186.47
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,231.16,143.19
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,195.51,124.74
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,194.63,136.83
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,157.75,124.79
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,147.12,116.88
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,133.79,106.37
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,119.69,95.11
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,105.75,83.99
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,91.13,72.04
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,76.11,59.32
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,60.47,45.78
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,44.51,31.77
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,28.86,17.36
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,51.62,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,151.43,88.4
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,250.18,194.03
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,350.63,277.55
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,429.55,340.99
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,519.83,409.32
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,585.67,455.3
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,652.45,499.98
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,706.2,532.0
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,759.29,561.98
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,801.86,583.59
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,842.71,603.31
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,873.32,621.93
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,895.85,635.73
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,913.96,645.73
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,928.87,653.89
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,937.25,659.43
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,942.24,663.08
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,939.52,661.62
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,933.34,658.05
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,921.67,651.62
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,906.64,643.12
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,886.74,631.53
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,863.63,617.84
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,834.21,599.47
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,802.08,579.27
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,765.27,556.12
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,726.37,529.89
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,683.53,500.01
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,639.08,468.24
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,576.69,421.35
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,527.92,384.28
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,429.62,313.52
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,361.25,265.01
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,354.98,255.3
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,337.29,231.23
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,284.67,187.18
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,226.25,139.92
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,174.66,101.4
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,125.72,71.99
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,80.06,60.99
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,79.54,60.98
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,77.76,59.73
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,75.8,58.32
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,72.0,55.45
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,66.62,51.12
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,59.07,44.79
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,51.21,37.93
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,39.47,27.5
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.28,15.83
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,47.34,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,140.73,78.71
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,239.42,187.24
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,337.83,271.06
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,415.94,335.34
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,498.94,400.3
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,572.67,454.58
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,642.03,503.43
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,696.37,540.04
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,750.07,575.31
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,794.44,603.3
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,837.2,629.77
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,867.43,648.37
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,895.11,665.28
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,910.99,673.68
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,929.6,684.05
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,937.47,688.07
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,941.93,690.07
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,941.19,687.45
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,936.94,682.72
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,915.27,667.72
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,900.16,657.29
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,803.28,588.84
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,690.46,504.82
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,756.24,557.07
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,797.78,589.6
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,761.46,564.52
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,722.86,536.96
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,679.92,505.6
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,635.36,472.43
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,588.01,436.62
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,539.41,398.91
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,488.81,358.58
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,437.74,316.81
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,370.34,266.5
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,345.09,251.09
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,309.06,223.64
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,273.98,197.18
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,202.44,133.67
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,119.07,67.71
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,76.1,58.05
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,75.72,58.11
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,73.03,56.09
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,70.09,53.83
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,66.4,50.99
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,62.49,47.86
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,54.88,41.32
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,47.61,34.86
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,36.88,25.28
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.78,14.32
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,46.54,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,137.55,72.76
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,241.03,188.9
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,344.5,277.69
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,213.4,173.12
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,57.37,41.72
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,72.69,54.23
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,87.88,66.32
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,267.32,213.05
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,430.14,340.45
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,502.56,393.12
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,557.22,432.06
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,487.41,375.75
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,414.61,317.33
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,380.38,289.64
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,346.57,262.2
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,513.3,388.12
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,675.79,505.37
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,532.26,399.01
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,393.5,294.47
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,418.33,312.86
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,441.92,329.81
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,479.62,356.65
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,514.8,381.26
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,458.25,339.62
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,404.55,300.04
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,553.28,412.2
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,677.21,501.99
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,587.44,435.21
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,510.69,378.18
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,494.38,366.38
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,469.61,347.88
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,462.84,342.37
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,435.42,317.1
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,381.64,271.38
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,328.21,225.32
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,184.07,123.86
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,132.39,98.76
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,126.59,78.83
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,107.03,57.59
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,93.91,72.87
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,151.24,120.73
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,92.84,72.64
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,55.28,41.34
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,52.77,39.45
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,50.13,37.35
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,45.26,33.2
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,40.19,28.67
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,31.7,20.98
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,22.83,11.71
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,51.52,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,146.86,72.91
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,250.06,195.53
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,352.52,283.53
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,437.7,353.67
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,523.34,420.37
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,589.67,469.21
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,657.12,516.92
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,560.52,441.5
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,422.8,332.14
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,426.79,332.79
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,428.4,331.05
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,530.11,407.21
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,651.5,494.07
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,701.86,528.2
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,768.0,572.66
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,706.54,525.98
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,659.08,489.23
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,671.96,497.81
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,682.97,504.81
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,642.01,474.6
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,614.22,453.63
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,680.87,501.87
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,736.94,541.27
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,774.22,571.62
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,789.46,584.77
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,753.13,559.94
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,714.64,532.39
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,574.79,427.07
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,458.04,337.9
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,501.08,370.56
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,525.7,387.25
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,410.55,303.16
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,328.46,244.33
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,283.71,211.56
