Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,242.04,180.92
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,226.0,169.01
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,210.08,157.15
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,204.68,152.69
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,195.94,146.54
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,143.51,113.44
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,110.98,87.35
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,109.28,86.3
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,112.68,89.43
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,99.96,79.2
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,86.65,68.26
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,72.05,55.81
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,56.87,42.58
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,41.55,29.01
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,24.09,12.06
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,14.62,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,35.83,11.94
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,124.51,94.48
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,214.75,170.71
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,285.64,230.42
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,361.83,292.41
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,463.44,370.75
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,552.16,436.35
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,594.06,464.34
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,634.17,490.53
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,569.53,438.48
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,498.57,381.94
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,700.61,531.21
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,880.79,652.63
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,902.57,662.95
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,915.96,669.12
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,794.93,583.95
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,654.57,480.48
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,640.26,469.72
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,640.3,467.9
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,610.75,445.81
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,581.25,423.95
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,540.97,394.88
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,494.71,361.58
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,490.88,358.88
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,486.44,355.59
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,518.7,379.15
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,542.88,396.54
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,483.05,353.44
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,431.28,316.14
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,458.89,336.64
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,474.28,347.01
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,461.52,336.06
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,430.61,308.52
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,378.74,265.72
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,321.0,218.04
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,267.7,173.79
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,215.9,132.17
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,164.52,95.01
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,115.28,67.92
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,82.09,62.5
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,81.26,62.22
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,78.75,60.38
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,76.03,58.33
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,70.98,54.4
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,65.54,50.0
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,57.18,42.94
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,48.47,35.31
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,35.82,24.06
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.7,10.3
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,41.42,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,123.17,49.16
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,225.03,173.82
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,321.72,256.89
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,400.98,322.15
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,485.13,387.97
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,551.16,436.58
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,626.75,489.79
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,682.44,526.8
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,737.51,562.32
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,781.07,588.11
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,822.93,612.22
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,854.17,630.91
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,882.87,647.88
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,677.13,501.83
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,420.6,311.54
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,701.48,519.21
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,929.39,671.35
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,759.61,551.45
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,563.23,408.67
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,462.09,337.64
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,377.96,276.49
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,639.56,470.78
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,848.47,614.23
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,711.57,515.57
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,576.06,416.39
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,658.63,480.31
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,711.37,520.35
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,593.16,432.84
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,497.15,361.26
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,523.5,382.39
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,528.53,384.66
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,457.21,330.65
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,410.92,296.75
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,377.72,268.34
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,332.6,228.21
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,284.32,194.15
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,258.24,179.43
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,207.37,148.12
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,174.49,129.94
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,137.71,107.79
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,88.3,67.98
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,77.78,59.57
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,67.16,50.94
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,56.11,41.92
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,45.01,32.69
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,34.82,24.03
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,24.65,15.24
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,15.38,7.11
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.14,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.18,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,24.68,14.65
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,44.16,30.47
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,260.55,205.08
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,474.67,365.46
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,482.86,367.04
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,489.34,368.61
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,398.23,299.36
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,325.57,243.21
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,421.89,314.02
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,531.91,390.82
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,566.93,412.98
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,600.11,434.0
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,538.53,389.87
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,468.05,339.86
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,504.76,365.37
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,545.79,392.55
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,611.14,438.77
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,662.45,474.42
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,685.96,492.99
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,693.56,500.4
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,652.86,471.66
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,611.11,441.98
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,511.46,370.4
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,439.58,318.58
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,322.37,235.67
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,227.91,167.84
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,287.16,209.36
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,330.14,235.82
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,196.46,140.74
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,70.03,49.66
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,141.84,100.68
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,179.53,129.28
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,153.16,120.52
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,139.68,110.06
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,109.46,85.71
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,84.28,65.2
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,77.59,59.95
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,70.57,54.22
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,60.87,46.0
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.76,37.13
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,36.84,24.7
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,21.03,7.09
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,32.25,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,90.13,24.07
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,205.48,158.11
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,301.78,241.15
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,381.93,307.48
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,467.0,374.59
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,536.35,426.14
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,608.04,476.31
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,565.2,440.63
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,494.97,384.63
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,511.72,394.06
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,507.76,388.14
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,558.83,421.97
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,590.44,441.25
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,612.58,453.82
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,632.98,465.12
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,649.62,475.15
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,664.49,484.02
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,569.91,415.52
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,478.48,348.82
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,403.18,295.25
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,321.19,235.78
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,506.57,371.06
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,667.64,481.79
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,675.08,486.75
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,680.77,491.46
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,665.12,479.99
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,646.78,466.63
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,634.79,460.3
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,612.9,445.9
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,530.38,385.06
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,466.66,338.26
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,432.07,313.03
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,397.84,287.43
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,322.81,234.28
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,262.5,192.84
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,244.4,168.86
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,214.87,133.33
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,164.7,98.25
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,116.72,73.84
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,93.58,72.03
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,92.17,71.32
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,88.97,68.94
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,85.07,65.94
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,78.4,60.66
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,71.38,54.92
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,61.31,46.36
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,52.14,38.23
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,36.03,23.9
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.46,4.64
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,24.13,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,70.23,12.16
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,168.36,127.91
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,258.7,205.23
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,351.81,281.26
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,436.04,348.0
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,504.27,400.15
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,574.62,452.09
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,631.19,491.87
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,687.85,530.37
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,732.12,559.14
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,783.39,592.39
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,817.05,613.36
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,848.25,632.64
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,870.64,644.61
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,890.08,654.66
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,805.58,593.13
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,709.61,522.2
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,814.16,597.26
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,904.26,657.51
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,815.52,593.42
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,721.85,524.94
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,612.05,446.21
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,510.15,371.63
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,663.57,486.53
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,774.43,566.74
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,739.18,541.07
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,701.61,514.36
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,563.62,413.26
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,451.04,329.35
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,468.33,342.44
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,471.12,343.72
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,417.56,304.39
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,377.93,275.44
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,353.52,251.6
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,310.94,209.61
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,268.09,180.36
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,249.64,173.09
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,184.8,119.89
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,108.41,68.38
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,87.99,67.48
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,86.65,66.79
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,83.56,64.48
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,79.22,61.09
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,73.03,56.17
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,66.54,50.84
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,57.04,42.74
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,47.16,34.01
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,32.88,21.2
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.67,2.21
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,47.47,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,132.46,16.64
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,254.59,196.08
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,370.69,296.75
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,453.84,365.94
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,541.33,434.37
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,611.05,486.34
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,682.35,537.45
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,577.86,455.98
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,430.21,337.97
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,458.39,357.63
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,485.08,375.19
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,506.24,388.25
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,525.9,400.1
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,546.6,413.3
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,566.34,425.71
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,570.31,426.53
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,572.74,426.43
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,773.66,575.31
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,927.91,678.7
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,703.52,521.05
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,444.81,327.61
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,561.65,413.69
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,666.8,487.45
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,663.0,484.37
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,656.64,479.97
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,482.99,355.63
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,325.33,239.41
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,488.73,365.57
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,614.85,457.51
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,532.04,392.94
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,475.15,349.06
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,415.59,305.1
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,371.68,272.87
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,310.94,228.75
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,267.06,197.64
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,245.12,181.72
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,223.54,166.09
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,207.44,153.97
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,189.18,141.67
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,157.96,125.1
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,132.03,104.57
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,118.2,93.55
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,103.62,81.74
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,76.71,59.51
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,53.62,40.12
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,47.62,34.85
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.82,27.82
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.74,17.69
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,9.55,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,22.72,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,134.61,100.69
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,220.73,175.43
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,287.6,231.88
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,358.41,289.47
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,370.19,297.1
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,377.41,300.5
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,427.08,337.45
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,476.47,373.14
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,461.92,359.18
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,461.82,356.03
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,692.72,531.29
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,897.62,672.64
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,791.98,594.66
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,662.65,495.5
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,534.71,401.02
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,408.51,305.38
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,697.3,523.31
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,922.34,676.6
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,908.69,665.24
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,891.6,653.33
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,706.45,521.51
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,501.39,367.25
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,557.81,409.22
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,604.46,442.64
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,591.28,433.1
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,576.4,422.48
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,551.64,404.64
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,526.05,385.97
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,528.71,389.33
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,513.63,376.49
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,461.48,334.78
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,408.76,291.51
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,351.66,244.48
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,299.35,201.39
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,247.01,158.0
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,196.38,118.32
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,145.45,84.0
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,96.84,62.42
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,83.02,63.47
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,82.15,63.13
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,80.32,61.85
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,77.42,59.63
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,71.83,55.19
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.99,50.38
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,57.15,42.78
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,49.13,35.53
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,33.27,21.15
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,26.22,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,75.88,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,197.05,148.53
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,297.64,236.14
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,382.6,307.58
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,473.52,381.03
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,541.79,433.11
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,620.27,490.54
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,676.47,529.36
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,732.12,566.8
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,662.07,511.59
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,572.72,440.43
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,728.04,556.59
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,877.62,659.26
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,775.24,582.65
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,656.34,491.27
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,661.94,494.11
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,665.63,495.1
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,688.61,509.8
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,709.36,522.72
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,811.1,598.37
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,884.6,649.37
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,858.47,629.63
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,837.22,613.94
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,807.4,593.54
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,774.83,571.31
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,737.21,545.29
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,697.44,516.26
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,654.08,484.03
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,608.99,449.88
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,560.98,412.88
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,511.96,374.18
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,460.57,332.64
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,403.63,286.05
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,350.23,241.4
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,298.49,197.79
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,244.58,153.14
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,192.08,112.28
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,133.34,73.12
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,84.19,53.69
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,73.28,55.2
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,72.61,54.98
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,71.76,54.48
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,70.91,53.96
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,66.73,50.68
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,60.46,45.5
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,52.17,38.38
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.59,30.71
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,31.42,19.34
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,29.88,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,152.56,113.97
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,250.57,199.32
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,349.27,281.32
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,441.65,355.74
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,523.51,419.45
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,616.05,487.79
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,674.37,527.91
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,732.16,566.57
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,784.38,600.24
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,835.24,632.23
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,865.62,650.86
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,887.84,663.97
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,911.1,676.52
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,931.17,686.9
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,938.48,690.23
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,942.25,691.46
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,930.58,681.52
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,925.32,676.14
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,912.2,666.73
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,895.65,655.23
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,872.69,638.28
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,846.62,619.4
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,816.31,598.99
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,783.23,576.69
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,745.01,549.19
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,704.61,518.93
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,660.34,486.34
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,614.38,451.8
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,565.54,414.31
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,515.72,375.11
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,459.41,330.18
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,405.69,285.96
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,350.63,240.0
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,296.22,194.19
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,241.07,149.02
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,187.35,107.73
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,134.97,74.32
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,77.6,58.4
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,70.01,52.52
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,69.49,52.42
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,68.07,51.44
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,66.61,50.39
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,62.59,47.33
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,58.42,43.97
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,49.72,36.45
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,42.19,29.62
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,28.43,16.79
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,22.64,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,124.75,91.88
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,223.8,177.18
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,307.29,247.48
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,396.87,320.24
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,492.88,395.21
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,578.39,459.81
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,635.85,500.33
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,693.59,539.61
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,755.43,580.76
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,808.78,614.9
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,840.4,634.63
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,869.45,652.62
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,894.23,666.33
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,910.69,674.41
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,918.78,678.36
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,923.41,680.2
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,923.31,677.7
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,919.58,672.98
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,906.48,663.3
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,889.92,651.53
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,864.22,632.73
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,842.91,617.05
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,811.56,595.89
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,777.45,572.86
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,740.02,545.95
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,700.21,515.88
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,655.79,482.97
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,609.58,448.06
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,560.69,410.46
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,510.57,370.93
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,457.39,328.02
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,403.71,283.66
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,349.35,238.07
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,288.46,187.41
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,232.84,141.84
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,178.55,100.32
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,124.7,66.42
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,73.23,54.84
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,62.12,46.03
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,61.53,45.83
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,59.73,44.6
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,57.82,43.25
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,54.56,40.67
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,51.2,37.87
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,44.6,32.11
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,37.76,25.87
