Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,51.09,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,205.09,136.22
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,329.94,258.83
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,418.78,333.34
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,512.74,406.65
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,584.43,458.32
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,657.75,508.2
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,710.05,541.45
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,757.24,569.88
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,798.01,591.75
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,836.65,611.41
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,863.99,626.19
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,888.38,639.1
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,894.97,640.68
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,907.3,646.24
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,912.83,648.86
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,914.79,649.45
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,909.41,644.84
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,900.42,638.11
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,885.58,628.1
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,867.24,616.03
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,842.93,599.49
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,815.42,580.96
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,782.84,559.94
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,747.46,536.96
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,708.06,508.41
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,666.32,477.81
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,620.81,444.98
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,573.53,410.0
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,461.99,329.76
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,388.76,278.16
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,385.65,271.1
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,362.44,243.81
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,301.45,194.46
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,248.82,151.93
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,193.52,109.72
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,139.82,74.53
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,87.4,52.45
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,64.88,47.54
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,63.61,46.81
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,62.27,45.98
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,59.63,43.95
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,56.88,41.77
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,51.87,37.75
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,46.67,33.35
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,37.55,25.39
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.59,15.13
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,18.25,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,131.04,83.1
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,241.61,187.57
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,325.93,257.71
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,415.84,328.9
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,490.82,385.29
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,568.82,441.22
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,626.13,479.44
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,690.8,521.48
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,737.86,550.59
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,783.18,578.07
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,564.07,422.01
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,329.77,246.07
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,630.43,468.86
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,889.28,639.2
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,679.8,494.23
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,431.97,315.77
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,514.85,375.47
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,580.15,419.79
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,629.12,453.54
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,662.34,476.62
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,629.36,452.29
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,596.76,428.63
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,686.4,496.03
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,745.66,540.1
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,706.34,511.16
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,664.67,480.74
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,619.48,447.87
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,572.51,412.8
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,522.6,374.6
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,471.51,334.36
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,417.74,291.04
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,357.86,242.29
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,301.47,195.48
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,245.5,149.47
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,189.45,106.47
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,134.86,71.02
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,80.74,49.46
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,67.9,50.26
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,60.28,44.31
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,59.1,43.6
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,56.29,41.5
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,53.35,39.21
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,48.54,35.3
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,43.56,31.02
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,34.71,23.21
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.48,14.09
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,44.91,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,185.32,116.92
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,301.18,236.88
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,390.56,312.16
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,484.34,386.38
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,552.04,435.19
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,620.72,481.72
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,675.91,517.89
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,730.38,552.34
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,770.02,575.69
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,807.54,597.22
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,836.88,614.2
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,863.47,629.34
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,874.93,635.1
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,888.54,642.48
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,895.34,645.89
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,898.61,647.23
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,893.34,641.94
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,884.55,634.61
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,869.88,624.93
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,851.82,613.18
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,825.96,595.54
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,797.32,576.11
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,765.01,554.23
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,730.15,530.05
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,690.35,501.15
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,648.82,470.54
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,604.43,438.09
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,558.67,403.81
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,509.32,366.16
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,459.87,327.38
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,403.78,283.38
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,351.91,241.31
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,300.43,199.29
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,252.3,160.76
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,211.03,137.76
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,207.56,146.55
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,170.52,125.95
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,161.71,126.58
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,126.9,99.08
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,107.6,83.85
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,90.69,70.15
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,78.72,60.33
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,68.56,52.02
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,57.96,43.0
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,43.87,30.63
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,27.89,15.39
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,135.28,80.52
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,255.93,199.97
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,342.42,273.99
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,435.7,350.09
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,523.24,418.36
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,609.58,482.28
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,529.44,418.1
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,428.04,335.9
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,234.39,184.36
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,53.05,36.94
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,227.29,176.0
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,424.23,325.05
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,671.36,512.11
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,888.78,661.66
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,885.36,656.46
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,887.14,656.51
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,882.96,651.61
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,875.23,644.53
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,743.23,549.33
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,588.25,432.46
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,707.2,522.13
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,786.08,578.58
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,755.24,557.12
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,721.67,533.28
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,682.77,504.85
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,641.74,474.34
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,555.09,408.27
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,486.61,356.09
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,478.13,348.35
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,447.72,321.06
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,395.01,278.09
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,342.12,234.03
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,287.48,187.96
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,233.6,143.32
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,195.97,124.3
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,194.37,136.52
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,117.44,90.99
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,64.74,48.14
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,63.08,47.08
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,61.33,45.89
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,58.25,43.44
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,55.04,40.81
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,49.93,36.51
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,44.65,31.85
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.59,22.08
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,23.52,11.57
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,132.25,75.15
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,251.51,196.29
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,337.66,270.81
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,430.47,347.53
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,507.3,408.03
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,582.58,464.28
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,638.45,503.83
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,693.77,541.84
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,590.31,460.71
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,450.69,350.22
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,379.07,292.77
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,289.64,221.19
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,602.74,463.2
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,869.38,649.96
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,593.7,450.55
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,265.37,198.86
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,237.99,178.18
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,211.62,157.65
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,216.08,160.92
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,220.4,164.05
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,414.17,310.06
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,581.34,430.09
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,528.26,390.21
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,478.35,353.39
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,489.53,361.26
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,496.9,365.84
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,503.43,370.68
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,501.92,368.73
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,479.76,351.01
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,443.17,319.8
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,390.67,276.82
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,338.16,232.91
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,282.65,187.14
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,236.23,149.69
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,184.93,110.92
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,135.85,80.32
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,89.1,68.52
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,88.36,68.19
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,86.31,66.88
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,82.93,64.41
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,77.52,60.05
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.87,55.36
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.94,47.81
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.65,39.66
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,40.21,27.68
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.84,11.91
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,15.42,3.16
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,33.37,20.93
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,59.46,42.93
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,84.17,63.65
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,114.88,89.24
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,157.95,124.34
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,230.95,183.7
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,320.69,254.34
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,360.79,283.75
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,400.33,312.31
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,481.95,373.97
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,580.85,445.89
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,530.83,405.2
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,495.51,375.82
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,553.47,418.39
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,623.96,468.25
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,661.94,493.99
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,697.1,517.53
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,707.45,523.49
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,704.96,521.01
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,647.28,478.69
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,599.64,443.34
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,546.15,404.43
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,501.34,371.44
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,523.5,388.22
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,538.77,399.11
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,469.94,348.2
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,408.29,302.89
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,390.24,289.49
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,371.1,274.8
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,213.83,158.83
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,62.96,44.33
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,74.5,53.69
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,85.92,62.83
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,54.87,38.45
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,23.84,13.68
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,15.87,7.84
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,1.11
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.39
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.17
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,16.26,7.91
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,22.88,13.63
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,29.95,19.66
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,37.03,25.62
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,45.46,32.61
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,53.9,39.53
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,44.16,31.27
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,34.43,23.07
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,45.08,31.81
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,55.76,40.49
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,65.56,48.31
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,75.38,56.07
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,120.67,92.57
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,166.54,129.03
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,194.35,150.58
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,221.77,171.6
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,217.45,167.96
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,213.24,164.5
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,181.32,139.07
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,150.11,114.23
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,184.26,141.06
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,217.63,166.97
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,260.71,200.24
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,300.97,230.98
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,239.51,183.73
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,178.71,136.64
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,135.72,103.05
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,93.02,69.32
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,177.67,136.25
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,245.04,188.29
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,230.9,177.15
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,216.44,165.96
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,174.26,134.03
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,123.31,94.65
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,106.8,85.55
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,90.55,72.09
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,80.07,63.54
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,69.5,54.78
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,58.78,45.64
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,47.68,36.03
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,36.6,26.34
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,25.54,16.51
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,16.27,8.11
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.02,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.64,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.88,0.36
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,23.8,13.74
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,42.72,30.15
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,61.75,46.57
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,82.65,64.21
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,103.12,81.11
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,123.62,97.78
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,144.07,114.1
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,147.02,115.75
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,150.38,117.75
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,236.67,186.85
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,311.52,244.85
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,328.73,256.63
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,345.54,268.16
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,361.12,279.11
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,376.1,289.56
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,499.98,382.88
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,617.06,466.93
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,626.71,472.48
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,634.1,477.1
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,594.42,446.98
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,549.86,413.7
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,500.73,377.32
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,454.5,342.83
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,429.58,324.5
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,408.15,308.54
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,366.47,277.53
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,327.58,248.56
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,335.27,254.31
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,339.62,257.04
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,331.11,249.19
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,322.23,240.16
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,293.45,216.53
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,262.61,191.44
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,226.07,165.29
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,192.92,143.87
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,162.93,132.2
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,139.73,113.36
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,126.47,102.63
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,112.52,91.17
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,83.09,66.29
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,56.67,43.63
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,50.33,38.1
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,42.02,30.6
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,30.65,20.06
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.9,4.53
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,158.52,67.61
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,310.8,246.14
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,400.7,325.61
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,496.4,403.88
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,565.96,457.54
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,637.06,509.61
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,689.28,543.83
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,736.65,573.03
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,777.34,596.34
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,815.89,617.34
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,842.69,630.98
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,866.53,642.45
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,881.46,648.5
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,884.81,647.13
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,889.54,648.2
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,890.7,647.07
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,885.03,640.48
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,875.73,631.83
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,859.79,620.99
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,840.37,608.1
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,816.5,591.84
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,789.24,573.42
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,755.94,551.61
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,719.81,526.7
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,679.12,497.06
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,636.07,465.1
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,589.85,430.68
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,541.83,393.97
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,490.93,354.05
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,438.76,311.94
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,384.31,266.99
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,329.39,220.74
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,272.62,173.01
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,216.09,126.84
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,159.8,85.51
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,104.73,55.13
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,55.15,40.46
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,54.0,39.71
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,52.34,38.56
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,50.62,37.33
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,47.97,35.26
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,45.26,33.05
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,37.19,26.11
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,32.86,22.16
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,24.78,14.7
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.4,1.16
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,171.0,63.63
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,340.19,272.05
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,430.83,354.68
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,527.36,435.15
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,596.36,489.12
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,662.19,537.78
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,714.25,574.8
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,765.16,609.72
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,804.81,635.76
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,842.21,659.85
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,860.13,668.73
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,883.47,681.6
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,898.62,688.98
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,910.33,694.08
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,914.4,694.04
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,914.75,691.65
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,908.14,684.69
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,897.77,675.39
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,881.13,663.28
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,860.86,648.84
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,834.88,629.51
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,805.6,607.99
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,771.29,584.03
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,734.06,556.67
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,693.09,524.46
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,649.62,489.91
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,602.32,452.63
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,553.1,413.04
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,500.03,369.6
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,445.7,323.99
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,389.87,276.64
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,333.46,227.89
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,276.08,178.14
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,219.22,130.71
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,161.13,87.59
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,95.57,49.59
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,57.62,43.14
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,56.53,42.39
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,54.93,41.38
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,53.29,40.29
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,50.28,37.88
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,43.17,31.82
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,38.58,27.83
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,33.89,23.51
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,25.38,15.43
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.54,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
