Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,110.3,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,283.33,210.97
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,379.4,306.79
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,482.7,392.62
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,555.82,448.65
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,630.62,502.44
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,685.22,537.98
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,734.54,568.03
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,774.9,590.57
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,812.92,610.72
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,840.42,625.97
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,864.81,639.14
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,880.06,646.31
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,884.04,646.31
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,887.73,647.28
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,887.71,646.05
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,880.87,639.39
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,870.28,630.6
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,852.65,618.7
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,831.45,604.68
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,805.44,587.14
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,775.99,567.39
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,740.88,542.69
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,702.86,515.48
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,660.16,483.94
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,615.09,449.94
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,566.17,412.77
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,515.51,373.19
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,462.32,330.32
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,408.07,285.35
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,351.34,237.86
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,294.37,189.81
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,236.29,142.08
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,178.68,98.45
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,113.22,57.79
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,60.51,45.35
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,59.01,44.3
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,57.46,43.16
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,55.39,41.73
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,53.31,40.22
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,44.7,32.93
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,40.61,29.35
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,34.59,23.95
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,28.43,18.01
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,13.99,0.88
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,106.18,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,274.5,200.15
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,370.95,297.72
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,474.95,383.95
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,546.48,439.94
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,619.64,494.13
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,673.13,530.16
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,721.6,561.0
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,761.62,585.22
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,799.35,607.25
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,826.22,622.63
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,850.01,635.91
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,864.83,642.5
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,868.65,641.91
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,871.97,641.46
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,871.64,638.78
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,864.83,632.07
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,854.33,623.18
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,836.96,611.69
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,816.04,597.98
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,790.08,580.19
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,760.76,560.12
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,725.77,534.86
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,687.94,507.19
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,646.39,475.63
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,602.43,441.62
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,554.05,404.46
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,503.97,364.9
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,451.18,322.13
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,397.23,277.28
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,341.57,230.21
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,285.62,182.72
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,228.61,136.01
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,164.89,88.22
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,108.51,55.31
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,60.53,45.01
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,59.04,43.97
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,57.51,42.84
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,55.04,41.08
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,52.53,39.21
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,44.38,32.35
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,40.71,29.14
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,34.26,23.4
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,27.65,17.06
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.64,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,84.41,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,228.19,161.5
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,324.63,259.45
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,429.56,348.17
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,508.57,411.94
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,589.62,473.29
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,644.8,513.19
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,699.35,551.25
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,737.8,575.88
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,779.69,602.44
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,806.58,618.36
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,830.48,632.14
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,846.23,640.24
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,858.56,646.09
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,854.72,640.75
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,854.84,638.42
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,847.76,631.34
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,837.07,622.04
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,820.02,608.38
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,799.51,592.58
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,773.54,573.46
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,744.38,551.84
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,710.14,526.39
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,673.14,498.6
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,632.21,466.71
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,588.99,432.57
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,541.74,395.41
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,492.85,356.1
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,441.12,313.83
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,388.44,269.83
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,334.01,223.87
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,279.43,177.77
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,216.64,127.12
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,161.29,86.25
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,106.22,55.04
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,62.66,46.4
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,61.24,45.42
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,59.8,44.38
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,52.33,38.45
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,50.2,36.91
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,46.33,33.7
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,42.38,30.25
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,35.61,24.25
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,28.66,17.55
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,14.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,11.82,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,26.15,13.03
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,73.36,54.76
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,113.71,89.81
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,151.44,121.85
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,188.96,152.9
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,221.91,179.24
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,254.74,204.74
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,281.33,224.37
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,307.11,242.95
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,329.51,258.32
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,351.32,272.82
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,512.81,392.78
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,657.92,491.86
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,667.89,493.96
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,675.49,495.83
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,676.24,493.42
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,674.56,489.52
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,658.43,478.13
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,640.75,465.65
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,687.17,501.07
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,715.63,522.84
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,682.29,500.18
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,646.46,475.49
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,561.02,412.12
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,486.45,356.57
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,477.37,349.49
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,458.25,333.34
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,396.26,287.34
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,349.69,253.68
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,320.73,226.19
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,275.1,183.17
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,221.09,138.47
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,164.37,94.97
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,127.85,79.89
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,111.75,87.69
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,93.53,72.91
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,73.69,56.6
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,70.2,53.96
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,66.6,51.12
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,58.82,44.49
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,51.98,38.45
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,41.35,29.12
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,30.37,18.82
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,10.01,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,19.88,8.17
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,48.42,33.8
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,74.65,56.23
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,115.23,90.26
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,147.4,116.81
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,92.37,71.31
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,45.01,31.66
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,53.9,38.8
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,62.79,45.81
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,126.2,96.67
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,192.35,148.2
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,177.06,135.29
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,162.69,123.4
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,256.3,195.5
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,339.55,257.23
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,438.17,329.92
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,519.9,388.1
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,593.2,441.16
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,657.97,486.78
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,641.68,473.12
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,623.42,458.71
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,641.69,473.34
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,641.78,474.1
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,602.98,444.75
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,561.95,413.36
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,517.48,378.63
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,468.73,339.86
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,418.51,298.35
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,367.48,255.34
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,314.34,210.73
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,261.27,166.18
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,207.66,122.93
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,155.16,84.89
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,102.99,56.73
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,67.84,51.13
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,60.38,45.12
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,59.39,44.45
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,56.8,42.5
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,54.15,40.41
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,49.67,36.66
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,45.1,32.62
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,37.14,25.54
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,27.39,16.21
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,59.86,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,171.39,110.5
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,269.66,213.43
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,371.33,300.16
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,451.14,366.22
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,531.56,430.01
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,376.51,304.89
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,201.81,159.64
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,187.14,146.62
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,161.39,124.56
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,280.51,219.5
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,402.52,312.99
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,297.34,229.72
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,199.02,151.22
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,442.01,341.02
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,641.23,488.4
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,591.88,447.81
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,531.67,400.75
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,396.82,299.28
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,253.43,189.53
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,443.92,334.57
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,601.98,448.55
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,554.6,412.13
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,514.6,381.81
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,430.58,319.04
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,358.0,264.68
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,429.73,317.3
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,470.03,341.4
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,419.84,299.45
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,368.56,256.01
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,315.87,211.05
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,256.68,161.45
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,202.26,117.63
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,149.4,79.83
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,96.79,52.37
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,64.39,47.9
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,57.54,42.41
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,56.75,41.89
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,54.03,39.82
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,51.22,37.61
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,47.01,34.09
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,42.72,30.3
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,35.09,23.53
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,27.24,15.63
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,54.3,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,159.44,97.62
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,259.68,204.03
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,361.7,291.75
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,446.98,362.81
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,535.37,433.64
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,593.52,477.37
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,651.23,519.3
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,700.1,552.52
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,747.47,583.77
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,771.64,597.94
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,797.48,613.22
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,817.52,624.48
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,834.2,633.38
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,837.18,632.23
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,830.0,624.25
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,825.18,618.69
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,816.71,610.77
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,800.02,598.34
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,779.88,583.7
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,755.07,564.98
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,726.87,543.17
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,692.49,517.01
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,655.34,488.46
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,614.26,455.61
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,570.88,420.51
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,523.92,382.83
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,475.29,342.99
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,423.65,300.18
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,371.07,255.73
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,316.33,209.12
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,261.41,162.7
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,205.59,117.82
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,142.69,72.77
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,87.75,45.2
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,56.84,41.49
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,55.52,40.56
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,54.2,39.6
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,51.98,38.03
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,45.46,32.77
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,41.74,29.64
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,37.96,26.29
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,30.95,20.05
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.74,12.61
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,51.35,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,151.45,88.28
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,252.65,198.29
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,353.95,285.14
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,441.05,357.85
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,532.02,430.95
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,589.96,474.7
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,647.44,516.55
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,698.49,551.26
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,748.09,583.96
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,771.4,597.69
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,796.18,612.45
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,814.98,623.08
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,830.43,631.39
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,833.91,630.9
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,827.32,623.58
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,821.61,617.39
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,812.28,608.86
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,795.58,596.39
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,775.43,581.69
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,749.26,561.95
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,719.96,538.92
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,685.89,512.89
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,649.09,484.47
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,608.14,451.61
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,564.95,416.55
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,474.11,347.48
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,405.15,296.23
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,396.7,284.74
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,366.7,252.66
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,312.38,206.33
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,258.01,160.47
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,196.22,111.4
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,142.06,73.56
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,88.0,47.25
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,60.52,44.54
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,58.97,43.43
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,57.4,42.27
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,50.07,36.44
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,47.81,34.74
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,43.4,31.03
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,38.88,27.03
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,31.48,20.43
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.86,12.33
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,10.01,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,21.39,6.63
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,71.38,51.63
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,113.84,88.03
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,168.11,133.44
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,211.54,169.35
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,205.34,163.45
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,210.6,166.32
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,392.96,313.32
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,568.41,447.97
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,590.03,460.54
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,609.14,471.67
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,638.08,490.81
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,664.84,508.06
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,745.22,565.89
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,810.69,608.92
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,804.74,602.08
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,795.26,593.4
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,778.92,581.18
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,759.23,566.82
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,733.11,546.77
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,707.86,526.76
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,674.32,501.23
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,638.11,473.43
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,549.6,405.93
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,471.82,347.03
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,426.12,312.9
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,387.03,283.53
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,354.74,258.92
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,323.79,235.22
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,283.32,205.42
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,247.73,179.83
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,221.41,160.07
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,195.34,141.27
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,131.33,90.16
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,72.12,54.29
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,71.59,54.07
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,71.14,53.87
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,65.11,49.18
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,58.76,44.1
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,51.97,38.36
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,44.89,32.17
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,34.63,23.03
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,22.76,11.07
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,31.14,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,91.6,43.61
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,174.07,133.95
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,252.3,201.17
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,331.0,266.06
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,398.63,320.47
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,445.54,357.24
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,491.99,392.64
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,530.78,420.57
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,568.24,446.91
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,591.3,461.35
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,611.91,473.85
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,609.04,468.42
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,590.52,452.15
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,592.13,451.66
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,591.8,449.76
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,639.29,483.54
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,672.09,506.23
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,656.49,493.51
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,639.11,479.81
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,608.92,455.51
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,574.44,428.39
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,555.27,413.89
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,534.59,398.04
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,518.61,385.03
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,495.92,366.58
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,458.93,338.42
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,422.06,309.83
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,392.93,283.28
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,348.63,242.25
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,295.27,200.23
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,257.42,172.12
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,203.08,125.83
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,139.63,76.99
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,89.21,53.34
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,68.99,52.22
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,67.2,50.91
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,65.37,49.53
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,62.21,47.09
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,58.99,44.5
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,52.61,39.06
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,45.99,33.2
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,34.03,22.56
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,23.55,11.12
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
