Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.44,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.88,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.75,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,39.73,27.06
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,73.49,54.51
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,49.52,34.77
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,25.61,15.21
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,195.53,152.54
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,371.1,288.93
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,386.75,299.59
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,401.48,309.75
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,519.89,402.12
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,616.98,476.06
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,591.76,454.99
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,572.93,438.89
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,612.49,470.53
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,627.59,482.43
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,588.39,450.58
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,546.67,416.22
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,470.33,355.43
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,410.98,309.12
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,356.32,266.91
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,314.45,235.32
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,291.05,206.43
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,245.0,155.79
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,191.41,112.35
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,138.87,75.98
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,110.83,76.78
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,152.75,123.15
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,96.0,75.91
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,54.85,41.25
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,52.35,39.31
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,49.82,37.23
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,44.27,32.42
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,38.51,27.23
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,30.15,19.6
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,21.5,9.2
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,104.82,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,249.85,103.19
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,364.27,293.23
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,476.25,393.81
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,550.46,455.98
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,625.97,515.56
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,679.23,555.54
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,731.39,592.99
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,769.48,617.72
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,797.92,634.7
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,822.46,648.79
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,843.88,660.41
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,856.57,665.73
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,865.66,668.62
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,867.34,667.7
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,865.18,664.32
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,856.2,655.45
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,843.38,644.18
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,824.32,628.48
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,801.57,610.46
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,773.27,589.07
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,741.61,564.16
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,704.84,535.93
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,665.14,505.08
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,621.39,469.92
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,575.2,432.21
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,525.62,391.7
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,474.22,348.71
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,419.91,302.4
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,364.51,254.25
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,307.08,204.14
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,249.37,154.48
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,190.74,107.22
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,132.71,67.69
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,75.35,43.84
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,57.83,44.08
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,55.29,42.07
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,46.7,34.8
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,44.48,33.04
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,42.26,31.19
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,38.63,27.99
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,35.0,24.61
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,27.91,17.97
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,20.68,7.99
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,102.13,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,242.53,79.48
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,358.06,284.97
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,469.87,383.76
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,542.76,444.3
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,616.98,502.39
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,670.23,541.2
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,722.42,577.51
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,759.96,601.81
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,787.83,618.55
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,812.5,633.24
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,834.09,645.63
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,846.59,650.38
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,855.5,652.78
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,857.1,652.07
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,854.93,648.99
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,846.31,640.82
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,833.89,630.29
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,815.16,615.63
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,792.8,598.68
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,764.47,577.75
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,732.88,552.91
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,696.91,525.72
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,658.04,495.9
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,614.68,461.23
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,569.07,424.19
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,519.89,384.44
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,468.96,342.24
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,415.49,297.12
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,361.11,250.28
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,304.75,201.5
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,248.19,153.3
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,190.82,107.81
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,134.37,70.32
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,69.96,41.49
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,55.81,42.01
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,54.36,40.92
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,52.91,39.8
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,50.14,37.68
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,47.34,35.42
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,39.41,28.57
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,35.48,24.96
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,27.81,17.8
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,19.93,6.44
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,26.44,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,76.4,13.05
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,156.84,122.57
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,228.29,187.18
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,280.91,233.03
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,334.21,277.74
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,380.33,315.09
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,427.09,351.65
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,505.99,412.35
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,569.8,459.87
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,578.72,463.77
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,584.5,465.58
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,455.2,362.28
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,311.44,245.67
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,457.34,361.76
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,598.75,468.76
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,579.49,451.09
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,559.2,433.61
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,456.5,354.13
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,360.86,279.06
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,457.14,353.82
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,541.79,416.83
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,593.72,457.15
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,619.47,476.45
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,549.63,420.12
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,487.01,370.06
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,451.56,341.35
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,414.88,310.96
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,379.67,280.08
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,338.34,243.1
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,289.87,203.59
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,247.41,170.2
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,193.56,121.94
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,130.68,72.53
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,105.09,75.66
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,142.44,115.66
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,129.25,104.82
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,115.58,93.54
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,100.24,80.84
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,84.38,67.42
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,68.29,53.48
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,51.73,38.82
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,35.68,24.22
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,19.7,4.93
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,40.25,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,116.39,7.26
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,232.47,179.67
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,340.02,273.99
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,418.74,339.49
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,499.71,403.76
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,401.37,324.29
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,268.34,215.21
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,391.2,313.6
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,518.69,410.52
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,413.94,325.56
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,291.53,226.84
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,270.04,208.95
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,236.73,181.79
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,397.81,306.8
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,541.49,412.69
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,541.75,409.88
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,540.55,406.96
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,524.28,394.0
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,499.49,375.19
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,602.07,452.05
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,673.68,503.31
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,594.11,442.48
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,516.96,384.4
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,531.21,394.29
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,524.42,386.61
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,479.77,350.8
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,433.92,313.37
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,345.79,249.52
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,293.8,216.0
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,269.42,196.82
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,244.21,176.95
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,196.72,129.86
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,127.8,71.28
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,78.86,60.39
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,71.5,54.62
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,68.98,52.68
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,66.38,50.65
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,62.81,47.82
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,59.18,44.81
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,50.47,37.31
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.89,30.53
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,31.46,20.15
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,19.69,3.1
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,21.15,11.14
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,35.38,23.74
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,54.16,39.8
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,72.36,55.16
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,90.77,70.4
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,108.9,85.09
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,290.76,236.29
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,468.15,375.48
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,432.83,343.61
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,379.81,299.49
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,403.87,316.73
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,426.85,332.59
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,436.52,338.79
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,445.15,344.31
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,473.93,364.98
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,500.67,383.74
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,561.8,429.95
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,615.06,469.21
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,582.04,442.38
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,545.05,413.32
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,544.41,412.74
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,534.48,404.8
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,498.5,376.04
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,463.79,348.29
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,433.92,324.46
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,402.81,299.16
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,352.34,260.5
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,309.05,227.99
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,280.38,198.32
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,234.21,153.04
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,193.99,128.7
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,176.76,125.53
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,143.0,114.52
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,138.64,111.49
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,125.86,101.12
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,112.64,90.28
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,97.45,77.79
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,81.77,64.59
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,63.91,49.22
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,48.16,35.35
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,33.76,22.16
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,17.64,0.37
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,9.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,39.72,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,111.35,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,227.86,174.17
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,334.85,270.01
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,413.44,336.24
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,494.54,401.46
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,551.44,445.15
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,608.13,486.52
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,649.07,514.8
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,688.32,541.11
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,584.62,459.25
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,465.76,363.84
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,474.15,368.23
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,467.31,360.95
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,450.14,346.08
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,432.32,330.9
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,609.27,465.67
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,754.44,569.19
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,738.86,555.3
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,720.01,539.65
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,696.75,521.0
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,667.91,498.33
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,635.35,473.46
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,600.23,446.33
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,561.35,416.1
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,520.42,383.62
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,475.42,347.34
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,425.84,306.78
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,356.11,254.71
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,312.84,225.58
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,277.51,189.47
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,221.4,134.59
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,170.32,96.02
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,121.48,66.38
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,65.37,49.22
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,62.85,47.42
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,60.69,45.76
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,58.48,44.01
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,55.33,41.51
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,52.14,38.84
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,45.78,33.31
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,39.22,27.37
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,29.03,17.92
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,17.39,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,77.91,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,200.52,151.04
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,300.09,241.01
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,378.53,307.2
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,465.48,376.91
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,524.4,421.79
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,583.1,464.27
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,628.75,494.09
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,672.87,521.61
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,702.16,537.89
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,728.9,551.79
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,745.82,557.88
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,759.66,561.71
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,761.7,562.33
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,764.01,563.4
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,758.99,559.17
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,750.54,552.81
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,734.96,542.44
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,716.14,529.37
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,695.12,514.25
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,668.07,494.56
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,504.17,374.84
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,350.85,260.52
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,453.77,337.17
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,519.68,380.71
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,474.84,344.15
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,425.33,303.93
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,375.01,262.19
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,323.9,219.0
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,271.3,174.94
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,218.92,131.98
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,166.6,92.57
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,116.03,62.12
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,65.97,49.73
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,58.94,44.15
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,57.33,42.94
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,55.7,41.68
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,52.41,39.03
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,49.05,36.22
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,42.98,30.91
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,36.72,25.22
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,26.87,16.02
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.63,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,137.76,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,262.33,197.21
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,375.0,300.51
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,453.26,366.08
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,534.23,430.13
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,590.08,471.15
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,645.6,510.05
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,682.42,534.26
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,722.03,559.83
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,748.57,576.29
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,772.19,590.62
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,787.89,599.74
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,800.21,606.59
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,797.25,602.32
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,797.28,600.42
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,790.4,593.89
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,779.93,585.11
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,762.51,572.57
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,741.69,557.76
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,716.23,537.51
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,687.45,514.71
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,652.76,488.33
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,615.36,459.49
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,574.17,426.39
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,530.73,390.94
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,483.25,352.48
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,434.24,311.82
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,383.06,268.58
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,331.01,223.93
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,276.72,177.58
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,222.42,132.54
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,167.72,91.3
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,106.5,53.4
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,55.78,41.26
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,54.73,40.64
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,53.23,39.51
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,51.75,38.35
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,48.94,36.17
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,42.17,30.51
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,37.41,26.3
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,32.56,21.82
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,24.33,13.91
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,15.83,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,100.73,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,254.17,188.93
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,370.18,297.37
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,451.66,366.81
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,536.05,434.89
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,590.5,476.33
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,640.31,512.49
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,681.6,540.19
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,720.9,565.53
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,746.28,581.12
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,768.74,594.5
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,782.28,600.31
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,786.09,599.38
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,788.41,598.52
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,787.22,595.39
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,779.41,588.1
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,768.07,578.58
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,750.88,566.07
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,730.3,551.21
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,704.23,530.42
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,675.07,507.23
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,640.96,480.98
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,604.18,452.3
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,563.41,419.35
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,520.47,384.09
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,473.82,345.95
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,425.67,305.71
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,375.15,262.84
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,323.77,218.62
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,270.81,173.31
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,217.85,129.41
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,158.35,85.17
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,107.8,56.25
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,61.55,45.91
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,60.74,45.51
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,53.77,39.79
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,52.32,38.67
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,49.25,36.27
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,46.13,33.71
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,40.73,28.96
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,35.22,23.88
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,25.75,14.77
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,15.06,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
