Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,44.56,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,187.01,134.88
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,288.18,229.47
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,369.77,299.31
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,459.62,372.86
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,519.91,419.95
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,579.99,464.93
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,629.58,498.96
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,677.74,530.66
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,706.35,547.91
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,732.36,563.04
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,745.59,567.84
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,759.79,573.33
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,764.88,574.79
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,766.52,574.06
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,761.71,568.34
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,753.37,560.45
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,737.29,547.66
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,717.88,532.0
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,691.98,512.1
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,666.39,492.06
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,633.53,467.67
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,598.02,440.85
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,558.02,410.37
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,515.7,377.25
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,431.14,314.31
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,367.86,268.81
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,354.4,251.39
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,321.83,215.31
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,268.97,171.03
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,209.72,123.13
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,155.62,82.89
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,102.34,52.08
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,57.37,42.43
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,56.39,41.87
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,54.17,40.13
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,51.92,38.33
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,48.68,35.79
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,41.53,29.8
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,36.75,25.58
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,31.9,21.07
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,23.17,12.54
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.12,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,110.09,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,266.2,192.21
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,385.19,308.19
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,466.17,377.62
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,550.29,445.45
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,599.77,482.14
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,654.2,520.6
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,695.1,547.73
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,733.92,572.51
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,759.01,588.0
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,781.09,601.26
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,787.31,603.33
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,796.88,607.96
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,798.84,606.77
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,797.21,603.31
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,788.17,595.2
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,775.56,584.84
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,757.23,571.82
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,735.49,556.3
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,707.59,534.14
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,676.71,509.62
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,641.56,482.53
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,603.79,452.99
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,562.25,419.33
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,518.63,383.41
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,471.4,344.62
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,422.69,303.74
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,371.41,260.12
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,319.47,215.37
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,266.17,169.75
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,212.96,125.81
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,152.0,80.43
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,98.88,50.33
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,56.02,41.52
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,54.97,40.88
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,53.46,39.72
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,51.98,38.56
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,44.54,32.43
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,41.57,29.97
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,36.79,25.71
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,31.94,21.17
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,22.77,12.07
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,14.55,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,54.99,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,198.43,137.02
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,308.05,243.57
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,387.81,312.21
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,470.46,380.24
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,527.69,425.63
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,584.86,468.62
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,628.02,499.61
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,669.66,528.7
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,538.98,425.47
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,379.28,297.2
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,407.83,318.26
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,435.25,337.58
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,608.28,470.62
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,753.03,575.13
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,630.19,480.45
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,490.8,372.14
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,498.01,377.14
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,493.79,373.36
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,507.63,382.57
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,517.83,388.73
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,563.44,423.53
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,580.97,436.0
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,541.6,403.4
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,500.17,368.88
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,416.09,305.18
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,353.85,260.06
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,322.33,235.39
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,291.63,211.17
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,231.24,168.37
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,185.22,137.68
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,151.77,97.06
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,96.04,49.27
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,56.66,41.7
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,55.65,41.1
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,54.19,39.99
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,48.16,35.01
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,45.28,32.76
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,42.37,30.35
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,37.64,26.15
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,32.88,21.68
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,22.83,11.68
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,23.41,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,154.01,101.99
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,250.97,197.46
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,333.52,268.41
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,421.47,341.01
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,485.13,391.67
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,546.3,438.62
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,594.92,474.61
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,642.17,508.02
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,670.92,526.8
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,697.21,543.55
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,715.47,554.32
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,727.57,560.68
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,566.71,437.83
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,384.55,294.93
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,451.18,345.92
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,524.25,399.29
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,312.7,239.73
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,113.06,83.53
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,318.42,243.78
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,505.7,381.08
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,546.68,411.35
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,567.6,425.81
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,481.29,359.3
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,410.42,305.55
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,381.57,283.6
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,352.9,261.31
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,338.15,243.63
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,300.49,204.94
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,246.5,169.37
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,226.52,164.03
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,179.48,119.82
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,117.69,72.07
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,84.79,65.77
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,83.07,64.69
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,80.7,62.87
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,78.83,61.42
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,72.21,55.96
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,65.37,50.13
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,56.47,42.27
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,45.1,32.0
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,27.82,15.21
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.14,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,2.89
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,16.7,8.18
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,22.88,13.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,29.51,19.03
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,36.15,24.56
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,80.39,60.95
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,128.8,99.89
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,171.72,134.45
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,227.11,178.18
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,246.7,192.5
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,265.85,206.41
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,195.39,150.76
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,141.0,107.34
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,330.55,256.46
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,506.74,385.78
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,429.5,325.89
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,358.02,271.31
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,234.4,178.33
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,115.46,86.13
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,64.71,46.27
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,14.14,5.78
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,42.05,28.29
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,70.04,50.65
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,79.38,58.09
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,88.57,65.44
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,51.33,35.73
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,14.12,5.79
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,49.08,34.05
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,83.95,62.03
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,46.39,32.0
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,8.81,1.54
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,7.48,0.76
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,15.41,4.39
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,27.59,16.85
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,46.2,32.85
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,64.06,48.08
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,82.06,63.31
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,99.75,78.03
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,112.16,88.17
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,124.64,98.21
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,110.64,86.25
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,98.28,75.73
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,93.98,71.88
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,89.98,68.29
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,50.41,35.86
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,11.47,3.81
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,78.45,58.48
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,147.43,113.49
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,173.59,134.08
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,199.19,154.12
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,158.07,121.52
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,118.13,89.74
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,99.81,75.13
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,81.63,60.57
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,114.37,86.67
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,146.4,111.89
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,188.85,145.2
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,228.15,175.59
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,158.48,121.32
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,89.27,66.79
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,127.95,97.8
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,162.95,125.59
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,111.83,85.21
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,58.35,42.31
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,64.12,49.62
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,69.7,54.66
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,60.55,46.92
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,51.22,38.94
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,41.91,30.94
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,32.61,22.81
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,24.21,15.3
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,15.83,7.76
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.78,0.76
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,5.84
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,13.51
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,21.14
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,29.48
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,37.72
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,31.73,21.17
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.74
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,33.96,22.88
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,55.69,40.89
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,60.59,44.73
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,65.49,48.54
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,66.84,49.43
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,68.19,50.32
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,96.57,73.08
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,125.29,95.78
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,91.48,68.59
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,58.47,41.96
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,148.21,113.75
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,237.03,182.62
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,207.01,158.98
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,178.04,136.39
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,207.62,159.53
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,235.47,180.98
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,193.17,148.22
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,152.33,116.53
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,223.97,170.16
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,281.94,210.48
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,242.43,180.76
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,208.91,156.8
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,189.4,142.69
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,165.48,126.18
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,121.23,98.01
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,90.48,72.4
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,89.87,72.1
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,92.63,74.57
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,81.77,65.36
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,70.56,55.61
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,56.2,42.75
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,41.42,29.26
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,25.37,12.31
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,126.51,68.24
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,242.12,192.5
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,318.63,260.66
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,399.91,329.54
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,286.87,237.25
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,152.6,123.19
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,129.66,103.63
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,118.49,93.49
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,132.9,104.93
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,147.25,116.13
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,126.31,98.56
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,106.97,82.42
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,113.68,87.53
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,120.36,92.56
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,212.89,166.5
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,298.45,232.82
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,193.11,149.82
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,91.46,68.49
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,124.32,94.86
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,156.82,120.59
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,104.36,78.94
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,52.26,37.05
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,32.73,21.18
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.23
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,21.65,12.15
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,30.06,19.06
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,37.58,25.26
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,45.1,31.48
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,43.31,30.07
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,41.53,28.68
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,40.62,28.02
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,39.73,27.36
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,22.47,13.96
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,127.57,61.51
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,247.28,195.06
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,325.61,264.86
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,412.76,338.15
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,230.86,191.03
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,23.77,14.4
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,28.19,18.13
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,32.62,21.74
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,47.68,34.22
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,62.79,46.62
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,68.58,51.14
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,74.38,55.63
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,88.48,66.97
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,102.69,78.32
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,129.24,99.34
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,155.64,119.96
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,133.6,102.27
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,112.15,85.1
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,132.4,101.03
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,152.34,116.51
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,153.17,117.09
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,153.96,117.71
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,170.91,131.05
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,187.11,143.73
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,168.38,129.12
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,150.22,115.01
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,123.9,94.34
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,97.74,73.64
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,147.72,112.93
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,183.46,140.35
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,151.49,116.25
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,114.66,87.91
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,109.33,88.02
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,104.26,84.14
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,91.01,73.03
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,77.61,61.66
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,62.23,48.51
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,53.38,40.77
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,44.26,32.48
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,34.87,23.67
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,21.58,8.51
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,8.58
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,18.62
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.61,28.55
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,53.89,39.92
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,67.18,51.13
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,49.45,36.17
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,33.5,22.68
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,53.9,39.72
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,74.43,56.7
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,84.6,64.82
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,94.73,72.83
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,113.73,88.18
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,132.64,103.33
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,163.14,127.86
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,193.2,151.81
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,184.6,144.67
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,176.33,137.92
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,213.57,167.68
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,249.47,196.04
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,242.44,190.28
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,235.6,184.79
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,246.61,193.48
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,254.62,199.7
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,223.51,175.15
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,193.0,151.16
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,172.09,134.43
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,151.95,118.37
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,134.97,104.94
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,118.29,91.69
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,89.81,68.66
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,60.13,44.38
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,33.07,23.29
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
