Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,693.7,553.47
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,595.52,474.38
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,476.28,378.82
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,596.59,471.78
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,685.75,537.34
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,671.92,523.76
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,654.75,508.19
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,632.24,487.81
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,606.52,464.87
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,575.15,439.17
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,541.08,410.93
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,502.84,378.23
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,462.32,343.17
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,418.02,305.42
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,372.16,265.6
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,323.69,223.23
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,274.37,180.07
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,223.69,137.01
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,167.13,92.45
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,114.76,58.31
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,63.39,38.62
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,51.52,38.81
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,50.13,37.79
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,47.87,35.98
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,45.63,34.1
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,41.99,31.04
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,35.11,24.98
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,29.04,19.34
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,22.87,12.65
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.29,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,47.89,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,243.08,191.81
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,420.61,352.26
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,486.21,412.18
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,552.49,469.92
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,599.7,509.04
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,645.51,544.64
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,669.27,561.25
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,696.22,579.78
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,714.84,591.34
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,730.24,600.22
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,734.97,600.35
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,736.12,597.83
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,730.62,590.62
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,721.4,580.16
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,705.78,564.89
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,686.54,546.83
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,661.21,524.24
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,632.53,498.88
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,599.02,470.55
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,562.56,439.36
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,521.9,404.24
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,478.78,366.33
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,432.06,324.74
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,383.54,280.82
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,332.15,233.68
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,279.71,185.8
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,225.79,138.81
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,171.63,95.07
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,117.22,59.07
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,63.82,39.27
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,50.56,39.14
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,48.5,37.5
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,45.93,35.27
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,39.27,29.36
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,36.2,26.71
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,33.15,23.91
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,27.67,18.7
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,22.16,12.47
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.85,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,73.72,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,180.46,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,289.35,225.81
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,386.39,320.91
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,451.3,379.15
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,512.44,431.45
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,557.18,467.35
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,600.4,500.31
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,631.72,523.35
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,660.51,543.5
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,677.99,554.57
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,692.33,563.12
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,698.4,565.98
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,701.04,565.93
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,696.23,560.19
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,684.24,549.08
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,670.23,535.59
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,652.9,519.48
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,630.17,499.18
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,604.28,476.26
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,573.15,449.99
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,539.31,421.09
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,501.54,387.76
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,461.58,352.07
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,417.6,313.22
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,372.06,272.34
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,324.2,229.15
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,275.51,185.32
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,219.45,136.92
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,168.18,95.62
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,116.56,61.24
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,66.03,41.47
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,53.89,41.72
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,52.58,40.76
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,49.98,38.61
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,47.38,36.38
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,39.66,29.59
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,35.96,26.17
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,29.93,20.48
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,23.81,13.65
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.75,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.19,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,85.14,61.85
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,138.22,112.36
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,180.32,150.55
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,222.47,187.94
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,269.91,228.36
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,306.05,258.45
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,188.42,157.88
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,72.19,56.38
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,195.49,162.07
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,326.6,269.77
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,272.41,223.12
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,230.59,186.97
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,224.3,181.1
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,210.43,169.08
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,146.64,116.46
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,86.04,66.16
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,97.68,75.63
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,109.21,84.89
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,167.82,132.95
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,224.29,178.64
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,129.05,101.34
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,34.46,23.25
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,39.77,27.75
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,45.09,32.22
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,37.54,25.95
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,30.01,19.66
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,109.89,85.22
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,173.9,136.9
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,125.01,98.41
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,81.16,63.18
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,73.13,59.33
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,65.07,52.33
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,56.12,44.46
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,46.79,36.16
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,37.49,27.83
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,28.19,19.39
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,19.36,11.27
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.88
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.5,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,6.14,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,9.22,2.36
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,12.3,5.13
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,15.38,7.89
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,18.47,10.61
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,119.34,99.56
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,229.17,193.6
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,148.71,123.71
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,71.68,56.39
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,95.93,77.08
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,120.22,97.55
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,108.89,87.75
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,98.01,78.4
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,99.7,79.74
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,101.39,81.09
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,119.74,96.54
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,137.87,111.74
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,91.76,72.78
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,45.99,33.84
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,51.76,38.72
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,57.52,43.57
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,88.48,69.89
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,118.33,95.13
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,80.59,63.31
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,41.52,30.09
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,60.14,46.13
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,78.57,61.98
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,43.26,31.79
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,7.92,1.23
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,7.03,0.76
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,6.15,0.0
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,5.27,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.39,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.51,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.63,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.75,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,3.07,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.39,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,5.27,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,6.15,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,28.63,19.33
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,51.22,38.86
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,50.79,38.38
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,50.35,37.91
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,29.55,19.9
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,36.65,25.87
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,64.61,49.58
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,61.06,46.49
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,57.52,43.43
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,49.09,36.25
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,40.67,29.07
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,99.82,79.08
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,158.27,127.82
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,111.39,88.7
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,64.63,49.4
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,88.05,69.26
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,110.69,88.4
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,111.63,89.14
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,112.46,89.81
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,107.01,85.38
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,101.56,80.95
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,70.35,54.64
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,37.05,26.27
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,33.5,24.62
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,29.96,21.53
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,25.53,17.55
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,21.11,13.53
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,16.7,9.51
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,12.29,5.44
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,8.33,1.73
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.38,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.19,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,6.58,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,11.42,4.06
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,17.14,9.24
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,22.88,14.41
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,28.62,19.49
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,34.37,24.49
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,26.86,17.9
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,19.37,11.32
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,48.57,36.69
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,78.28,62.14
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,61.9,47.93
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,45.94,34.13
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,37.53,26.79
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,29.13,19.48
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,94.73,75.3
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,161.76,130.96
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,126.5,101.46
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,92.25,72.83
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,100.63,79.91
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,108.91,86.84
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,163.85,132.29
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,215.9,174.33
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,233.07,187.62
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,246.58,197.63
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,224.75,179.91
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,204.3,163.54
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,112.84,88.98
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,16.74,8.79
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,47.69,35.51
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,77.94,61.5
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,70.3,57.74
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,62.63,50.99
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,49.71,39.42
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,51.05,40.62
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,46.46,36.42
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,41.81,31.99
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,33.38,23.89
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.66,14.58
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.17,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,121.65,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,263.91,191.55
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,366.82,306.0
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,436.3,372.04
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,506.78,435.89
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,554.93,478.2
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,601.79,517.75
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,632.18,541.49
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,660.09,562.15
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,455.47,388.14
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,212.91,176.94
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,160.39,131.82
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,121.29,97.84
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,137.18,110.86
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,152.87,123.58
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,165.65,134.09
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,178.12,144.31
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,151.72,121.97
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,126.24,100.49
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,123.28,98.01
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,120.37,95.58
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,120.99,96.12
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,121.57,96.65
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,121.25,96.44
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,120.87,96.22
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,105.73,83.53
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,90.7,70.95
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,98.37,77.66
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,105.58,84.02
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,85.26,67.05
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,64.56,49.63
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,58.33,46.74
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,52.11,41.36
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,51.59,40.94
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,66.01,53.85
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,57.11,45.79
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,50.34,39.44
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,39.79,29.45
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,28.97,18.11
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,84.37,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,216.31,153.11
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,318.65,264.55
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,387.32,327.35
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,457.72,388.04
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,505.13,427.29
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,551.67,463.96
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,584.98,488.68
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,616.2,510.85
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,632.07,520.03
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,648.71,529.42
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,422.92,348.48
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,161.49,130.23
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,168.56,136.34
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,175.58,141.61
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,363.9,296.99
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,524.53,421.02
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,415.29,332.28
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,311.56,248.79
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,251.43,201.15
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,193.53,154.6
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,190.02,151.67
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,186.52,148.59
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,209.67,166.88
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,229.11,181.67
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,219.96,173.47
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,209.84,164.54
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,199.46,154.1
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,187.27,142.4
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,158.35,117.44
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,126.21,96.05
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,87.62,71.71
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,58.83,46.78
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,56.51,44.84
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,54.23,42.81
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,49.34,38.49
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,44.38,33.91
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,36.01,25.96
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.39,16.73
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,14.52,4.75
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,25.57,16.37
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,40.24,29.83
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,54.85,43.18
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,70.31,57.05
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,85.54,70.51
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,99.49,82.77
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,113.33,94.8
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,135.21,113.7
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,156.84,132.15
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,150.47,126.18
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,144.69,120.78
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,245.09,208.46
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,344.19,293.04
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,265.93,225.49
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,194.88,163.76
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,261.09,220.79
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,317.19,268.18
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,323.9,273.22
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,323.88,272.55
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,304.82,255.85
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,285.5,239.01
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,253.51,211.81
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,224.45,187.39
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,233.47,192.88
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,236.83,192.61
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,213.32,171.64
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,189.44,151.05
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,151.11,123.01
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,124.11,103.36
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,112.51,98.14
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,101.3,88.22
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,88.2,76.25
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,74.93,63.99
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,61.15,51.16
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,47.2,37.98
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,33.48,24.79
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,19.39,10.77
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,9.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,94.28,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,234.21,159.35
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,349.95,296.57
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,419.38,363.33
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,490.77,427.67
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,330.96,290.58
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,118.74,100.48
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,135.85,115.61
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,152.89,130.1
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,195.65,166.95
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,227.8,194.01
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,239.06,202.54
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,249.99,210.73
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,313.86,264.03
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,364.82,305.19
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,366.18,304.92
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,366.74,304.2
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,382.91,316.11
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,401.95,329.68
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,408.25,333.4
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,410.57,333.44
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,384.72,310.5
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,359.28,288.07
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,310.58,248.68
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,269.56,216.26
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,249.49,198.92
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,229.38,181.47
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,199.15,157.79
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,177.01,141.34
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,151.29,121.82
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,128.84,104.93
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,121.97,104.68
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,109.78,94.22
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,69.51,58.04
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,49.16,39.55
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,41.29,32.4
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,37.64,28.9
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,31.21,22.58
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,24.66,15.2
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,12.14,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
